ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 00:00,2,0.000,ALERT,212.83,301.77,59.975,1462852803,"201051344000645","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,402175.5,402175.5,29767,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852805,488924.00
05/10/2016 00:00,2,0.000,ALERT,212.16,300.57,59.970,1462852803,"274151322000085","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,664368.7,664368.7,23360,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852806,488925.00
05/10/2016 00:00,2,0.000,ALERT,213.06,301.47,59.970,1462852803,"201051344000633","219011344069620",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,393116.4,393116.4,30234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852808,488926.00
05/10/2016 00:00,2,0.000,ALERT,212.61,302.07,59.970,1462852803,"201051344000469","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,394485.6,394485.6,30175,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852810,488927.00
05/10/2016 00:00,2,0.000,ALERT,211.48,299.67,59.986,1462852803,"201051344000646","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,398308.2,398308.2,34735,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852812,488928.00
05/10/2016 00:00,2,0.000,ALERT,211.93,300.57,59.965,1462852803,"274151322000052","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,676039.6,676039.6,23581,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852814,488929.00
05/10/2016 00:00,2,0.000,ALERT,212.16,299.97,59.954,1462852803,"201051344000585","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,404679.8,404679.8,34741,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852815,488930.00
05/10/2016 00:00,2,0.000,ALERT,211.93,299.97,59.965,1462852803,"201051344001230","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,402029.0,402029.0,34534,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852817,488931.00
05/10/2016 00:00,2,0.000,ALERT,212.38,300.27,59.944,1462852803,"201051344000582","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,395550.2,395550.2,34710,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852819,488932.00
05/10/2016 00:00,2,0.000,ALERT,211.48,299.67,59.975,1462852803,"201051344000955","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,407523.5,407523.5,34643,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852821,488933.00
05/10/2016 00:00,2,0.000,ALERT,212.38,300.57,59.965,1462852803,"274151322000094","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,544540.5,544540.5,24562,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852823,488934.00
05/10/2016 00:00,2,0.000,ALERT,212.61,302.98,59.959,1462852803,"201051344000579","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,408210.2,408210.2,10250,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852825,488935.00
05/10/2016 00:00,2,0.000,ALERT,211.70,300.27,59.965,1462852803,"201051344000890","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,404690.3,404690.3,34662,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852826,488936.00
05/10/2016 00:00,2,0.000,ALERT,211.93,299.97,59.965,1462852803,"201051344000438","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,406826.9,406826.9,34672,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852828,488937.00
05/10/2016 00:00,2,0.000,ALERT,211.93,299.07,59.970,1462852803,"201051344000417","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,399605.2,399605.2,34827,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852830,488938.00
05/10/2016 00:00,2,0.000,ALERT,211.93,300.57,59.965,1462852803,"274151322000083","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,669999.5,669999.5,23650,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852832,488939.00
05/10/2016 00:00,2,0.000,ALERT,212.61,301.17,59.970,1462852803,"274151322000076","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,713153.4,713153.4,23647,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852834,488940.00
05/10/2016 00:00,2,0.000,ALERT,212.38,302.68,59.981,1462852803,"201051344000868","219011344069620",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,393509.6,393509.6,29902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852835,488941.00
05/10/2016 00:00,2,0.000,ALERT,212.16,301.47,59.996,1462852803,"274151322000095","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,705925.2,705925.2,23551,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852837,488942.00
05/10/2016 00:00,2,0.000,ALERT,212.16,301.77,59.975,1462852803,"201051344000988","219011344069620",0.00,8.00,0,297.26,303.88,0.0,0.0,0.000,390795.6,390795.6,30196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852839,488943.00
05/10/2016 00:00,2,0.000,ALERT,211.70,298.77,59.944,1462852803,"201051344001025","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,404528.5,404528.5,34712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852841,488944.00
05/10/2016 00:00,2,0.000,ALERT,212.16,302.07,59.975,1462852803,"201051344000458","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,401495.6,401495.6,30118,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852843,488945.00
05/10/2016 00:00,2,0.000,ALERT,212.83,301.77,59.975,1462852803,"201051344000853","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,400005.2,400005.2,29716,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852844,488946.00
05/10/2016 00:00,2,0.000,ALERT,212.16,299.67,59.991,1462852803,"201051344000685","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,406342.6,406342.6,34549,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852846,488947.00
05/10/2016 00:00,2,0.000,ALERT,211.70,299.07,59.959,1462852803,"201051344000917","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,403249.3,403249.3,34547,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852848,488948.00
05/10/2016 00:00,2,0.000,ALERT,211.93,299.67,59.981,1462852803,"201051344001145","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,408449.7,408449.7,34407,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852850,488949.00
05/10/2016 00:00,2,0.000,ALERT,211.93,299.07,60.023,1462852803,"201051344000651","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,400587.5,400587.5,34768,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852852,488950.00
05/10/2016 00:00,2,0.000,ALERT,211.48,300.27,59.970,1462852803,"274151322000088","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,648088.8,648088.8,23321,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852854,488951.00
05/10/2016 00:00,2,0.000,ALERT,212.61,299.67,59.965,1462852803,"274151322000068","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,544271.9,544271.9,24768,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852855,488952.00
05/10/2016 00:00,2,0.000,ALERT,211.25,299.37,59.933,1462852803,"201051344001135","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,396736.6,396736.6,34716,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852857,488953.00
05/10/2016 00:00,2,0.000,ALERT,212.16,302.37,59.981,1462852803,"201051344000594","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,405012.8,405012.8,30161,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852859,488954.00
05/10/2016 00:00,2,0.000,ALERT,211.93,299.37,59.965,1462852803,"201051344001203","219011344069620",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,403568.7,403568.7,34727,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852861,488955.00
05/10/2016 00:00,2,0.000,ALERT,211.70,301.17,59.970,1462852803,"274151322000054","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,662140.5,662140.5,23351,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852863,488956.00
05/10/2016 00:00,2,0.000,ALERT,212.38,301.17,60.018,1462852803,"201051344000867","219011344069620",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,392781.1,392781.1,30160,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852865,488957.00
05/10/2016 00:00,2,0.000,ALERT,211.70,299.37,59.981,1462852803,"201051344001093","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,402251.8,402251.8,34597,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852866,488958.00
05/10/2016 00:00,2,0.000,ALERT,212.16,302.07,59.970,1462852803,"201051344000900","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,408314.0,408314.0,29547,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852868,488959.00
05/10/2016 00:00,2,0.000,ALERT,212.61,301.17,59.981,1462852803,"201051344000648","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,400549.9,400549.9,29846,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852870,488960.00
05/10/2016 00:00,2,0.000,ALERT,212.38,302.37,60.007,1462852803,"201051344000569","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,409489.4,409489.4,29482,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852872,488961.00
05/10/2016 00:00,2,0.000,ALERT,212.16,302.07,59.986,1462852803,"201051344000983","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,401119.8,401119.8,29951,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852874,488962.00
05/10/2016 00:00,2,0.000,ALERT,212.38,301.77,59.986,1462852803,"201051344001158","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,395610.0,395610.0,30215,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852875,488963.00
05/10/2016 00:00,2,0.000,ALERT,212.83,302.37,59.991,1462852803,"201051344000576","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,402516.5,402516.5,29627,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462852877,488964.00
05/10/2016 00:00,2,0.000,ALERT,212.16,299.97,59.975,1462852803,"274151322000087","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,635970.7,635970.7,23430,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462852879,488965.00
05/10/2016 00:15,2,0.000,ALERT,213.06,302.37,59.975,1462853703,"201051344000645","219011344069620",0.00,8.00,0,299.37,304.78,0.0,0.0,0.000,402175.5,402175.5,29769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853705,488966.00
05/10/2016 00:15,2,0.000,ALERT,212.38,301.17,60.018,1462853703,"274151322000085","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,664368.7,664368.7,23362,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853707,488967.00
05/10/2016 00:15,2,0.000,ALERT,213.06,302.07,59.975,1462853703,"201051344000633","219011344069620",0.00,7.30,0,297.57,303.88,0.0,0.0,0.000,393116.4,393116.4,30236,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853709,488968.00
05/10/2016 00:15,2,0.000,ALERT,212.61,302.37,59.975,1462853703,"201051344000469","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,394485.6,394485.6,30177,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853711,488969.00
05/10/2016 00:15,2,0.000,ALERT,211.70,299.97,59.954,1462853703,"201051344000646","219011344069620",0.00,7.30,0,296.36,303.88,0.0,0.0,0.000,398308.2,398308.2,34737,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853713,488970.00
05/10/2016 00:15,2,0.000,ALERT,211.93,301.17,59.954,1462853703,"274151322000052","219011344069620",0.00,8.50,0,298.17,303.88,0.0,0.0,0.000,676039.6,676039.6,23583,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853714,488971.00
05/10/2016 00:15,2,0.000,ALERT,211.93,299.97,59.975,1462853703,"201051344000585","219011344069620",0.00,7.70,0,296.36,304.18,0.0,0.0,0.000,404679.8,404679.8,34743,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853716,488972.00
05/10/2016 00:15,2,0.000,ALERT,211.93,300.27,59.975,1462853703,"201051344001230","219011344069620",0.00,7.70,0,296.96,304.78,0.0,0.0,0.000,402029.0,402029.0,34536,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853718,488973.00
05/10/2016 00:15,2,0.000,ALERT,212.38,300.87,59.981,1462853703,"201051344000582","219011344069620",0.00,7.00,0,297.57,304.78,0.0,0.0,0.000,395550.2,395550.2,34712,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853720,488974.00
05/10/2016 00:15,2,0.000,ALERT,211.48,299.67,60.023,1462853703,"201051344000955","219011344069620",0.00,7.70,0,296.66,304.18,0.0,0.0,0.000,407523.5,407523.5,34645,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853722,488975.00
05/10/2016 00:15,2,0.000,ALERT,212.38,300.57,59.965,1462853703,"274151322000094","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,544540.5,544540.5,24564,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853723,488976.00
05/10/2016 00:15,2,0.000,ALERT,212.61,302.98,59.970,1462853703,"201051344000579","219011344069620",0.00,7.70,0,299.97,305.38,0.0,0.0,0.000,408210.2,408210.2,10252,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853725,488977.00
05/10/2016 00:15,2,0.000,ALERT,211.70,300.27,59.981,1462853703,"201051344000890","219011344069620",0.00,8.00,0,297.26,304.78,0.0,0.0,0.000,404690.3,404690.3,34664,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853727,488978.00
05/10/2016 00:15,2,0.000,ALERT,211.93,299.67,59.949,1462853703,"201051344000438","219011344069620",0.00,7.30,0,296.96,303.88,0.0,0.0,0.000,406826.9,406826.9,34674,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853729,488979.00
05/10/2016 00:15,2,0.000,ALERT,212.16,299.37,59.954,1462853703,"201051344000417","219011344069620",0.00,7.70,0,296.06,303.58,0.0,0.0,0.000,399605.2,399605.2,34829,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853730,488980.00
05/10/2016 00:15,2,0.000,ALERT,212.16,301.47,59.975,1462853703,"274151322000083","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,669999.5,669999.5,23652,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853732,488981.00
05/10/2016 00:15,2,0.000,ALERT,213.06,301.17,59.986,1462853703,"274151322000076","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,713153.4,713153.4,23649,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853734,488982.00
05/10/2016 00:15,2,0.000,ALERT,212.61,303.28,59.981,1462853703,"201051344000868","219011344069620",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,393509.6,393509.6,29904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853736,488983.00
05/10/2016 00:15,2,0.000,ALERT,212.16,302.37,60.002,1462853703,"274151322000095","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,705925.2,705925.2,23553,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853738,488984.00
05/10/2016 00:15,2,0.000,ALERT,212.38,302.07,60.018,1462853703,"201051344000988","219011344069620",0.00,7.70,0,296.66,303.88,0.0,0.0,0.000,390795.6,390795.6,30198,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853740,488985.00
05/10/2016 00:15,2,0.000,ALERT,211.70,299.07,59.986,1462853703,"201051344001025","219011344069620",0.00,7.00,0,296.36,303.88,0.0,0.0,0.000,404528.5,404528.5,34714,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853742,488986.00
05/10/2016 00:15,2,0.000,ALERT,212.61,302.68,60.002,1462853703,"201051344000458","219011344069620",0.00,8.50,0,299.37,305.38,0.0,0.0,0.000,401495.6,401495.6,30120,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853744,488987.00
05/10/2016 00:15,2,0.000,ALERT,213.29,302.68,60.002,1462853703,"201051344000853","219011344069620",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,400005.2,400005.2,29718,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853745,488988.00
05/10/2016 00:15,2,0.000,ALERT,212.38,299.97,59.986,1462853703,"201051344000685","219011344069620",0.00,7.70,0,296.66,304.48,0.0,0.0,0.000,406342.6,406342.6,34551,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853747,488989.00
05/10/2016 00:15,2,0.000,ALERT,212.38,299.37,59.981,1462853703,"201051344000917","219011344069620",0.00,8.50,0,295.46,303.58,0.0,0.0,0.000,403249.3,403249.3,34549,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853749,488990.00
05/10/2016 00:15,2,0.000,ALERT,212.38,300.27,59.986,1462853703,"201051344001145","219011344069620",0.00,7.30,0,297.26,304.78,0.0,0.0,0.000,408449.7,408449.7,34409,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853751,488991.00
05/10/2016 00:15,2,0.000,ALERT,212.16,299.37,59.949,1462853703,"201051344000651","219011344069620",0.00,6.70,0,296.36,303.28,0.0,0.0,0.000,400587.5,400587.5,34770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853753,488992.00
05/10/2016 00:15,2,0.000,ALERT,211.70,300.87,59.975,1462853703,"274151322000088","219011344069620",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,648088.8,648088.8,23323,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853754,488993.00
05/10/2016 00:15,2,0.000,ALERT,213.06,300.57,59.981,1462853703,"274151322000068","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,544271.9,544271.9,24770,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853756,488994.00
05/10/2016 00:15,2,0.000,ALERT,211.70,299.97,59.944,1462853703,"201051344001135","219011344069620",0.00,7.30,0,296.96,303.88,0.0,0.0,0.000,396736.6,396736.6,34718,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853758,488995.00
05/10/2016 00:15,2,0.000,ALERT,212.16,302.98,59.981,1462853703,"201051344000594","219011344069620",0.00,7.70,0,299.07,304.78,0.0,0.0,0.000,405012.8,405012.8,30163,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853760,488996.00
05/10/2016 00:15,2,0.000,ALERT,211.93,299.37,59.975,1462853703,"201051344001203","219011344069620",0.00,7.30,0,296.66,304.78,0.0,0.0,0.000,403568.7,403568.7,34729,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853762,488997.00
05/10/2016 00:15,2,0.000,ALERT,212.16,301.77,59.965,1462853703,"274151322000054","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,662140.5,662140.5,23353,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853763,488998.00
05/10/2016 00:15,2,0.000,ALERT,212.83,302.07,60.023,1462853703,"201051344000867","219011344069620",0.00,8.50,0,298.77,305.38,0.0,0.0,0.000,392781.1,392781.1,30162,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853765,488999.00
05/10/2016 00:15,2,0.000,ALERT,212.16,299.67,59.954,1462853703,"201051344001093","219011344069620",0.00,8.50,0,296.66,303.88,0.0,0.0,0.000,402251.8,402251.8,34599,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853767,489000.00
05/10/2016 00:15,2,0.000,ALERT,212.61,302.37,59.986,1462853703,"201051344000900","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,408314.0,408314.0,29549,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853769,489001.00
05/10/2016 00:15,2,0.000,ALERT,212.83,302.07,59.991,1462853703,"201051344000648","219011344069620",0.00,7.00,0,298.77,304.78,0.0,0.0,0.000,400549.9,400549.9,29848,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853771,489002.00
05/10/2016 00:15,2,0.000,ALERT,212.61,302.98,59.965,1462853703,"201051344000569","219011344069620",0.00,7.70,0,299.67,305.68,0.0,0.0,0.000,409489.4,409489.4,29484,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853772,489003.00
05/10/2016 00:15,2,0.000,ALERT,212.61,302.68,59.970,1462853703,"201051344000983","219011344069620",0.00,7.70,0,299.37,305.08,0.0,0.0,0.000,401119.8,401119.8,29953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462853774,489004.00
05/10/2016 00:15,2,0.000,ALERT,212.83,302.37,59.959,1462853703,"201051344001158","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,395610.0,395610.0,30217,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853776,489005.00
05/10/2016 00:15,2,0.000,ALERT,213.06,302.68,60.007,1462853703,"201051344000576","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,402516.5,402516.5,29629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853778,489006.00
05/10/2016 00:15,2,0.000,ALERT,212.16,300.27,59.954,1462853703,"274151322000087","219011344069620",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,635970.7,635970.7,23432,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462853780,489007.00
05/10/2016 00:30,2,0.000,ALERT,213.06,302.07,59.986,1462854603,"201051344000645","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,402175.5,402175.5,29771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854605,489008.00
05/10/2016 00:30,2,0.000,ALERT,212.38,300.87,59.986,1462854603,"274151322000085","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,664368.7,664368.7,23364,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462854607,489009.00
05/10/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1462854603,"201051344000633","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,393116.4,393116.4,30238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854609,489010.00
05/10/2016 00:30,2,0.000,ALERT,212.61,302.07,59.986,1462854603,"201051344000469","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,394485.6,394485.6,30179,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854611,489011.00
05/10/2016 00:30,2,0.000,ALERT,211.93,299.97,59.991,1462854603,"201051344000646","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,398308.2,398308.2,34739,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462854612,489012.00
05/10/2016 00:30,2,0.000,ALERT,211.93,301.77,59.975,1462854603,"274151322000052","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,676039.6,676039.6,23585,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854614,489013.00
05/10/2016 00:30,2,0.000,ALERT,212.38,299.97,59.986,1462854603,"201051344000585","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,404679.8,404679.8,34745,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854616,489014.00
05/10/2016 00:30,2,0.000,ALERT,212.16,300.27,59.986,1462854603,"201051344001230","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,402029.0,402029.0,34538,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854618,489015.00
05/10/2016 00:30,2,0.000,ALERT,212.61,300.57,59.975,1462854603,"201051344000582","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,395550.2,395550.2,34714,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854620,489016.00
05/10/2016 00:30,2,0.000,ALERT,211.93,299.97,59.981,1462854603,"201051344000955","219011344069620",0.00,7.30,0,298.17,301.47,0.0,0.0,0.000,407523.5,407523.5,34647,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854621,489017.00
05/10/2016 00:30,2,0.000,ALERT,211.93,300.27,59.933,1462854603,"274151322000094","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,544540.5,544540.5,24566,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854623,489018.00
05/10/2016 00:30,2,0.000,ALERT,212.61,302.68,59.975,1462854603,"201051344000579","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,408210.2,408210.2,10254,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854625,489019.00
05/10/2016 00:30,2,0.000,ALERT,211.93,300.27,59.970,1462854603,"201051344000890","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,404690.3,404690.3,34666,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854627,489020.00
05/10/2016 00:30,2,0.000,ALERT,212.16,299.67,59.970,1462854603,"201051344000438","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,406826.9,406826.9,34676,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462854629,489021.00
05/10/2016 00:30,2,0.000,ALERT,212.38,299.07,59.975,1462854603,"201051344000417","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,399605.2,399605.2,34831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854630,489022.00
05/10/2016 00:30,2,0.000,ALERT,212.38,301.47,60.012,1462854603,"274151322000083","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,669999.5,669999.5,23654,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462854632,489023.00
05/10/2016 00:30,2,0.000,ALERT,213.06,301.17,59.981,1462854603,"274151322000076","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,713153.4,713153.4,23651,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854634,489024.00
05/10/2016 00:30,2,0.000,ALERT,212.61,302.98,59.965,1462854603,"201051344000868","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,393509.6,393509.6,29906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854636,489025.00
05/10/2016 00:30,2,0.000,ALERT,212.16,302.07,60.007,1462854603,"274151322000095","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,705925.2,705925.2,23555,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854638,489026.00
05/10/2016 00:30,2,0.000,ALERT,212.38,302.07,60.012,1462854603,"201051344000988","219011344069620",0.00,7.70,0,298.17,303.88,0.0,0.0,0.000,390795.6,390795.6,30200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462854639,489027.00
05/10/2016 00:30,2,0.000,ALERT,211.93,299.07,59.981,1462854603,"201051344001025","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,404528.5,404528.5,34716,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854641,489028.00
05/10/2016 00:30,2,0.000,ALERT,212.61,302.37,59.975,1462854603,"201051344000458","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,401495.6,401495.6,30122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854643,489029.00
05/10/2016 00:30,2,0.000,ALERT,213.29,302.07,60.007,1462854603,"201051344000853","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,400005.2,400005.2,29720,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854645,489030.00
05/10/2016 00:30,2,0.000,ALERT,212.61,299.97,59.970,1462854603,"201051344000685","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,406342.6,406342.6,34553,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854647,489031.00
05/10/2016 00:30,2,0.000,ALERT,212.38,299.37,59.970,1462854603,"201051344000917","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,403249.3,403249.3,34551,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854648,489032.00
05/10/2016 00:30,2,0.000,ALERT,212.38,300.27,59.975,1462854603,"201051344001145","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,408449.7,408449.7,34411,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854650,489033.00
05/10/2016 00:30,2,0.000,ALERT,212.38,299.37,59.975,1462854603,"201051344000651","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,400587.5,400587.5,34772,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854652,489034.00
05/10/2016 00:30,2,0.000,ALERT,211.70,300.57,59.959,1462854603,"274151322000088","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,648088.8,648088.8,23325,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854654,489035.00
05/10/2016 00:30,2,0.000,ALERT,212.83,300.57,59.949,1462854603,"274151322000068","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,544271.9,544271.9,24772,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854656,489036.00
05/10/2016 00:30,2,0.000,ALERT,211.93,299.97,59.970,1462854603,"201051344001135","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,396736.6,396736.6,34720,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854657,489037.00
05/10/2016 00:30,2,0.000,ALERT,212.16,302.68,59.975,1462854603,"201051344000594","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,405012.8,405012.8,30165,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854659,489038.00
05/10/2016 00:30,2,0.000,ALERT,212.16,299.67,59.965,1462854603,"201051344001203","219011344069620",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,403568.7,403568.7,34731,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854661,489039.00
05/10/2016 00:30,2,0.000,ALERT,211.93,300.57,59.981,1462854603,"274151322000054","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,662140.5,662140.5,23355,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854663,489040.00
05/10/2016 00:30,2,0.000,ALERT,212.83,302.07,59.981,1462854603,"201051344000867","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,392781.1,392781.1,30164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854665,489041.00
05/10/2016 00:30,2,0.000,ALERT,211.93,299.67,59.975,1462854603,"201051344001093","219011344069620",0.00,8.00,0,297.87,301.17,0.0,0.0,0.000,402251.8,402251.8,34601,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854667,489042.00
05/10/2016 00:30,2,0.000,ALERT,212.38,302.37,59.975,1462854603,"201051344000900","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,408314.0,408314.0,29551,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854668,489043.00
05/10/2016 00:30,2,0.000,ALERT,212.83,301.77,60.023,1462854603,"201051344000648","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,400549.9,400549.9,29850,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462854670,489044.00
05/10/2016 00:30,2,0.000,ALERT,212.61,302.98,59.975,1462854603,"201051344000569","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,409489.4,409489.4,29486,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462854672,489045.00
05/10/2016 00:30,2,0.000,ALERT,212.61,302.37,59.965,1462854603,"201051344000983","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,401119.8,401119.8,29955,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462854674,489046.00
05/10/2016 00:30,2,0.000,ALERT,212.61,302.07,59.975,1462854603,"201051344001158","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,395610.0,395610.0,30219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462854676,489047.00
05/10/2016 00:30,2,0.000,ALERT,213.06,302.68,59.965,1462854603,"201051344000576","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,402516.5,402516.5,29631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854677,489048.00
05/10/2016 00:30,2,0.000,ALERT,212.38,300.87,59.970,1462854603,"274151322000087","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,635970.7,635970.7,23434,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462854679,489049.00
05/10/2016 00:45,2,0.000,ALERT,213.29,302.68,59.970,1462855503,"201051344000645","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,402175.5,402175.5,29773,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855505,489050.00
05/10/2016 00:45,2,0.000,ALERT,212.83,301.77,59.975,1462855503,"274151322000085","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,664368.7,664368.7,23366,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855507,489051.00
05/10/2016 00:45,2,0.000,ALERT,213.51,302.37,59.986,1462855503,"201051344000633","219011344069620",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,393116.4,393116.4,30240,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855509,489052.00
05/10/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1462855503,"201051344000469","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,394485.6,394485.6,30181,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855510,489053.00
05/10/2016 00:45,2,0.000,ALERT,212.16,300.57,59.933,1462855503,"201051344000646","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,398308.2,398308.2,34741,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855512,489054.00
05/10/2016 00:45,2,0.000,ALERT,212.38,301.17,59.965,1462855503,"274151322000052","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,676039.6,676039.6,23587,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855514,489055.00
05/10/2016 00:45,2,0.000,ALERT,212.61,300.57,59.991,1462855503,"201051344000585","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,404679.8,404679.8,34747,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855516,489056.00
05/10/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1462855503,"201051344001230","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,402029.0,402029.0,34540,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855518,489057.00
05/10/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1462855503,"201051344000582","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,395550.2,395550.2,34716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855520,489058.00
05/10/2016 00:45,2,0.000,ALERT,211.93,300.57,60.012,1462855503,"201051344000955","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,407523.5,407523.5,34649,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855522,489059.00
05/10/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1462855503,"274151322000094","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,544540.5,544540.5,24568,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855523,489060.00
05/10/2016 00:45,2,0.000,ALERT,212.83,303.28,59.986,1462855503,"201051344000579","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,408210.2,408210.2,10256,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855525,489061.00
05/10/2016 00:45,2,0.000,ALERT,212.16,300.87,59.975,1462855503,"201051344000890","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,404690.3,404690.3,34668,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855527,489062.00
05/10/2016 00:45,2,0.000,ALERT,212.38,300.57,59.975,1462855503,"201051344000438","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,406826.9,406826.9,34678,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855529,489063.00
05/10/2016 00:45,2,0.000,ALERT,212.61,299.97,59.975,1462855503,"201051344000417","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,399605.2,399605.2,34833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855530,489064.00
05/10/2016 00:45,2,0.000,ALERT,212.83,302.68,59.959,1462855503,"274151322000083","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,669999.5,669999.5,23656,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855532,489065.00
05/10/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1462855503,"274151322000076","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,713153.4,713153.4,23653,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855534,489066.00
05/10/2016 00:45,2,0.000,ALERT,212.83,303.58,59.970,1462855503,"201051344000868","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,393509.6,393509.6,29908,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855536,489067.00
05/10/2016 00:45,2,0.000,ALERT,212.61,302.98,59.965,1462855503,"274151322000095","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,705925.2,705925.2,23557,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855538,489068.00
