ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 00:45,2,0.000,ALERT,212.61,302.37,59.975,1462855503,"201051344000988","219011344069620",0.00,7.30,0,297.87,304.48,0.0,0.0,0.000,390795.6,390795.6,30202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855540,489069.00
05/10/2016 00:45,2,0.000,ALERT,212.16,299.97,59.981,1462855503,"201051344001025","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,404528.5,404528.5,34718,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855542,489070.00
05/10/2016 00:45,2,0.000,ALERT,212.61,302.98,59.981,1462855503,"201051344000458","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,401495.6,401495.6,30124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855543,489071.00
05/10/2016 00:45,2,0.000,ALERT,213.29,302.68,59.981,1462855503,"201051344000853","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,400005.2,400005.2,29722,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855545,489072.00
05/10/2016 00:45,2,0.000,ALERT,212.61,299.97,59.975,1462855503,"201051344000685","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,406342.6,406342.6,34555,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855547,489073.00
05/10/2016 00:45,2,0.000,ALERT,212.61,300.27,59.986,1462855503,"201051344000917","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,403249.3,403249.3,34553,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855549,489074.00
05/10/2016 00:45,2,0.000,ALERT,212.61,300.87,59.991,1462855503,"201051344001145","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,408449.7,408449.7,34413,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855551,489075.00
05/10/2016 00:45,2,0.000,ALERT,212.38,299.97,60.023,1462855503,"201051344000651","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,400587.5,400587.5,34774,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855552,489076.00
05/10/2016 00:45,2,0.000,ALERT,212.38,301.77,59.981,1462855503,"274151322000088","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,648088.8,648088.8,23327,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855554,489077.00
05/10/2016 00:45,2,0.000,ALERT,213.29,301.17,59.933,1462855503,"274151322000068","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,544271.9,544271.9,24774,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855556,489078.00
05/10/2016 00:45,2,0.000,ALERT,211.93,300.27,59.986,1462855503,"201051344001135","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,396736.6,396736.6,34722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855558,489079.00
05/10/2016 00:45,2,0.000,ALERT,212.61,303.28,59.986,1462855503,"201051344000594","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,405012.8,405012.8,30167,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855559,489080.00
05/10/2016 00:45,2,0.000,ALERT,212.38,300.27,59.986,1462855503,"201051344001203","219011344069620",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,403568.7,403568.7,34733,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855561,489081.00
05/10/2016 00:45,2,0.000,ALERT,212.38,302.07,59.965,1462855503,"274151322000054","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,662140.5,662140.5,23357,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855563,489082.00
05/10/2016 00:45,2,0.000,ALERT,213.29,302.68,59.991,1462855503,"201051344000867","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,392781.1,392781.1,30166,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855565,489083.00
05/10/2016 00:45,2,0.000,ALERT,212.38,300.57,59.986,1462855503,"201051344001093","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,402251.8,402251.8,34603,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855567,489084.00
05/10/2016 00:45,2,0.000,ALERT,212.83,302.68,59.981,1462855503,"201051344000900","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,408314.0,408314.0,29553,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855568,489085.00
05/10/2016 00:45,2,0.000,ALERT,213.29,302.07,59.996,1462855503,"201051344000648","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,400549.9,400549.9,29852,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855570,489086.00
05/10/2016 00:45,2,0.000,ALERT,213.29,303.58,59.991,1462855503,"201051344000569","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,409489.4,409489.4,29488,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855572,489087.00
05/10/2016 00:45,2,0.000,ALERT,213.06,303.28,59.986,1462855503,"201051344000983","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,401119.8,401119.8,29957,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855574,489088.00
05/10/2016 00:45,2,0.000,ALERT,213.06,302.68,59.986,1462855503,"201051344001158","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,395610.0,395610.0,30221,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462855576,489089.00
05/10/2016 00:45,2,0.000,ALERT,213.51,303.28,60.002,1462855503,"201051344000576","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,402516.5,402516.5,29633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855577,489090.00
05/10/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1462855503,"274151322000087","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,635970.7,635970.7,23436,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462855579,489091.00
05/10/2016 01:00,2,0.000,ALERT,213.51,302.98,59.981,1462856403,"201051344000645","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,402175.5,402175.5,29775,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856405,489092.00
05/10/2016 01:00,2,0.000,ALERT,212.83,302.07,59.975,1462856403,"274151322000085","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,664368.7,664368.7,23368,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856407,489093.00
05/10/2016 01:00,2,0.000,ALERT,213.51,302.98,59.954,1462856403,"201051344000633","219011344069620",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,393116.4,393116.4,30242,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856409,489094.00
05/10/2016 01:00,2,0.000,ALERT,213.06,303.28,60.012,1462856403,"201051344000469","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,394485.6,394485.6,30183,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856410,489095.00
05/10/2016 01:00,2,0.000,ALERT,212.16,300.27,59.965,1462856403,"201051344000646","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,398308.2,398308.2,34743,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856412,489096.00
05/10/2016 01:00,2,0.000,ALERT,212.38,301.17,59.954,1462856403,"274151322000052","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,676039.6,676039.6,23589,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462856414,489097.00
05/10/2016 01:00,2,0.000,ALERT,212.61,300.87,59.975,1462856403,"201051344000585","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,404679.8,404679.8,34749,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856416,489098.00
05/10/2016 01:00,2,0.000,ALERT,212.38,300.87,59.986,1462856403,"201051344001230","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,402029.0,402029.0,34542,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856417,489099.00
05/10/2016 01:00,2,0.000,ALERT,212.83,301.47,59.965,1462856403,"201051344000582","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,395550.2,395550.2,34718,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462856419,489100.00
05/10/2016 01:00,2,0.000,ALERT,211.93,300.57,59.970,1462856403,"201051344000955","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,407523.5,407523.5,34651,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462856421,489101.00
05/10/2016 01:00,2,0.000,ALERT,212.61,300.87,59.965,1462856403,"274151322000094","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,544540.5,544540.5,24570,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856423,489102.00
05/10/2016 01:00,2,0.000,ALERT,213.06,303.88,59.975,1462856403,"201051344000579","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,408210.2,408210.2,10258,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856425,489103.00
05/10/2016 01:00,2,0.000,ALERT,212.16,300.87,59.970,1462856403,"201051344000890","219011344069620",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,404690.3,404690.3,34670,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856426,489104.00
05/10/2016 01:00,2,0.000,ALERT,212.61,300.57,59.959,1462856403,"201051344000438","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,406826.9,406826.9,34680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462856428,489105.00
05/10/2016 01:00,2,0.000,ALERT,212.83,299.97,59.975,1462856403,"201051344000417","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,399605.2,399605.2,34835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856430,489106.00
05/10/2016 01:00,2,0.000,ALERT,212.61,302.68,59.965,1462856403,"274151322000083","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,669999.5,669999.5,23658,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856432,489107.00
05/10/2016 01:00,2,0.000,ALERT,213.06,301.47,59.965,1462856403,"274151322000076","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,713153.4,713153.4,23655,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856434,489108.00
05/10/2016 01:00,2,0.000,ALERT,213.06,303.88,59.959,1462856403,"201051344000868","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,393509.6,393509.6,29910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856435,489109.00
05/10/2016 01:00,2,0.000,ALERT,212.83,302.98,59.975,1462856403,"274151322000095","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,705925.2,705925.2,23559,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856437,489110.00
05/10/2016 01:00,2,0.000,ALERT,212.61,302.98,59.970,1462856403,"201051344000988","219011344069620",0.00,7.30,0,297.57,304.18,0.0,0.0,0.000,390795.6,390795.6,30204,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856439,489111.00
05/10/2016 01:00,2,0.000,ALERT,212.16,299.67,59.954,1462856403,"201051344001025","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,404528.5,404528.5,34720,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462856441,489112.00
05/10/2016 01:00,2,0.000,ALERT,212.83,303.28,59.954,1462856403,"201051344000458","219011344069620",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,401495.6,401495.6,30126,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856443,489113.00
05/10/2016 01:00,2,0.000,ALERT,213.51,302.98,59.944,1462856403,"201051344000853","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,400005.2,400005.2,29724,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856445,489114.00
05/10/2016 01:00,2,0.000,ALERT,212.83,300.57,59.970,1462856403,"201051344000685","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,406342.6,406342.6,34557,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856447,489115.00
05/10/2016 01:00,2,0.000,ALERT,212.61,299.67,59.975,1462856403,"201051344000917","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,403249.3,403249.3,34555,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856448,489116.00
05/10/2016 01:00,2,0.000,ALERT,212.61,300.87,59.970,1462856403,"201051344001145","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,408449.7,408449.7,34415,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856450,489117.00
05/10/2016 01:00,2,0.000,ALERT,212.83,299.97,59.975,1462856403,"201051344000651","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,400587.5,400587.5,34776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856452,489118.00
05/10/2016 01:00,2,0.000,ALERT,212.61,302.07,59.975,1462856403,"274151322000088","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,648088.8,648088.8,23329,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856454,489119.00
05/10/2016 01:00,2,0.000,ALERT,213.51,301.47,59.944,1462856403,"274151322000068","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,544271.9,544271.9,24776,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462856456,489120.00
05/10/2016 01:00,2,0.000,ALERT,212.16,300.57,59.949,1462856403,"201051344001135","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,396736.6,396736.6,34724,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856457,489121.00
05/10/2016 01:00,2,0.000,ALERT,212.61,303.58,59.970,1462856403,"201051344000594","219011344069620",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,405012.8,405012.8,30169,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856459,489122.00
05/10/2016 01:00,2,0.000,ALERT,212.61,300.27,59.991,1462856403,"201051344001203","219011344069620",0.00,7.00,0,297.26,303.58,0.0,0.0,0.000,403568.7,403568.7,34735,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856461,489123.00
05/10/2016 01:00,2,0.000,ALERT,212.61,301.77,59.965,1462856403,"274151322000054","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,662140.5,662140.5,23359,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462856463,489124.00
05/10/2016 01:00,2,0.000,ALERT,213.29,302.68,59.965,1462856403,"201051344000867","219011344069620",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,392781.1,392781.1,30168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462856465,489125.00
05/10/2016 01:00,2,0.000,ALERT,212.38,300.57,59.981,1462856403,"201051344001093","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,402251.8,402251.8,34605,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856466,489126.00
05/10/2016 01:00,2,0.000,ALERT,212.83,303.28,59.965,1462856403,"201051344000900","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,408314.0,408314.0,29555,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856468,489127.00
05/10/2016 01:00,2,0.000,ALERT,213.06,302.37,59.965,1462856403,"201051344000648","219011344069620",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,400549.9,400549.9,29854,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462856470,489128.00
05/10/2016 01:00,2,0.000,ALERT,213.06,303.58,59.975,1462856403,"201051344000569","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,409489.4,409489.4,29490,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856472,489129.00
05/10/2016 01:00,2,0.000,ALERT,213.06,303.28,59.970,1462856403,"201051344000983","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,401119.8,401119.8,29959,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856473,489130.00
05/10/2016 01:00,2,0.000,ALERT,213.06,302.98,59.959,1462856403,"201051344001158","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,395610.0,395610.0,30223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856475,489131.00
05/10/2016 01:00,2,0.000,ALERT,213.51,303.58,59.954,1462856403,"201051344000576","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,402516.5,402516.5,29635,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856477,489132.00
05/10/2016 01:00,2,0.000,ALERT,212.83,301.47,59.954,1462856403,"274151322000087","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,635970.7,635970.7,23438,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462856479,489133.00
05/10/2016 01:15,2,0.000,ALERT,213.51,302.98,59.986,1462857303,"201051344000645","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,402175.5,402175.5,29777,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857305,489134.00
05/10/2016 01:15,2,0.000,ALERT,212.83,302.07,59.981,1462857303,"274151322000085","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,664368.7,664368.7,23370,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462857307,489135.00
05/10/2016 01:15,2,0.000,ALERT,213.74,302.68,59.996,1462857303,"201051344000633","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,393116.4,393116.4,30244,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857309,489136.00
05/10/2016 01:15,2,0.000,ALERT,213.29,303.28,59.981,1462857303,"201051344000469","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,394485.6,394485.6,30185,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857311,489137.00
05/10/2016 01:15,2,0.000,ALERT,212.61,301.17,59.991,1462857303,"201051344000646","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,398308.2,398308.2,34745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857313,489138.00
05/10/2016 01:15,2,0.000,ALERT,212.61,301.77,59.996,1462857303,"274151322000052","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,676039.6,676039.6,23591,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857314,489139.00
05/10/2016 01:15,2,0.000,ALERT,213.06,301.47,60.002,1462857303,"201051344000585","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,404679.8,404679.8,34751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462857316,489140.00
05/10/2016 01:15,2,0.000,ALERT,213.06,301.47,59.996,1462857303,"201051344001230","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,402029.0,402029.0,34544,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857318,489141.00
05/10/2016 01:15,2,0.000,ALERT,213.51,302.07,59.996,1462857303,"201051344000582","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,395550.2,395550.2,34720,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857320,489142.00
05/10/2016 01:15,2,0.000,ALERT,212.61,301.17,59.996,1462857303,"201051344000955","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,407523.5,407523.5,34653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857321,489143.00
05/10/2016 01:15,2,0.000,ALERT,212.83,301.47,60.002,1462857303,"274151322000094","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,544540.5,544540.5,24572,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857323,489144.00
05/10/2016 01:15,2,0.000,ALERT,213.29,303.88,59.986,1462857303,"201051344000579","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,408210.2,408210.2,10260,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857325,489145.00
05/10/2016 01:15,2,0.000,ALERT,212.61,301.47,60.002,1462857303,"201051344000890","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,404690.3,404690.3,34672,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857327,489146.00
05/10/2016 01:15,2,0.000,ALERT,213.06,300.87,59.991,1462857303,"201051344000438","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,406826.9,406826.9,34682,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857329,489147.00
05/10/2016 01:15,2,0.000,ALERT,213.06,300.27,59.949,1462857303,"201051344000417","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,399605.2,399605.2,34837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857330,489148.00
05/10/2016 01:15,2,0.000,ALERT,212.61,302.37,59.991,1462857303,"274151322000083","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,669999.5,669999.5,23660,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857332,489149.00
05/10/2016 01:15,2,0.000,ALERT,213.51,301.77,59.991,1462857303,"274151322000076","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,713153.4,713153.4,23657,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857334,489150.00
05/10/2016 01:15,2,0.000,ALERT,213.29,303.88,59.996,1462857303,"201051344000868","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,393509.6,393509.6,29912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462857336,489151.00
05/10/2016 01:15,2,0.000,ALERT,213.06,302.98,60.002,1462857303,"274151322000095","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,705925.2,705925.2,23561,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462857338,489152.00
05/10/2016 01:15,2,0.000,ALERT,213.29,303.28,59.996,1462857303,"201051344000988","219011344069620",0.00,7.00,0,298.47,304.78,0.0,0.0,0.000,390795.6,390795.6,30206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857340,489153.00
05/10/2016 01:15,2,0.000,ALERT,212.83,300.27,59.996,1462857303,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,404528.5,404528.5,34722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857341,489154.00
05/10/2016 01:15,2,0.000,ALERT,213.06,303.28,60.002,1462857303,"201051344000458","219011344069620",0.00,8.00,0,301.47,305.98,0.0,0.0,0.000,401495.6,401495.6,30128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857343,489155.00
05/10/2016 01:15,2,0.000,ALERT,213.74,303.28,60.002,1462857303,"201051344000853","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,400005.2,400005.2,29726,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857345,489156.00
05/10/2016 01:15,2,0.000,ALERT,213.29,301.47,59.996,1462857303,"201051344000685","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,406342.6,406342.6,34559,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857347,489157.00
05/10/2016 01:15,2,0.000,ALERT,213.06,300.87,59.991,1462857303,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,403249.3,403249.3,34557,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857349,489158.00
05/10/2016 01:15,2,0.000,ALERT,213.29,301.47,59.986,1462857303,"201051344001145","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,408449.7,408449.7,34417,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857350,489159.00
05/10/2016 01:15,2,0.000,ALERT,213.06,300.57,59.991,1462857303,"201051344000651","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,400587.5,400587.5,34778,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462857352,489160.00
05/10/2016 01:15,2,0.000,ALERT,212.61,302.07,59.986,1462857303,"274151322000088","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,648088.8,648088.8,23331,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857354,489161.00
05/10/2016 01:15,2,0.000,ALERT,213.74,302.07,59.991,1462857303,"274151322000068","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,544271.9,544271.9,24778,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857356,489162.00
05/10/2016 01:15,2,0.000,ALERT,212.61,301.47,59.991,1462857303,"201051344001135","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,396736.6,396736.6,34726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857358,489163.00
05/10/2016 01:15,2,0.000,ALERT,213.06,304.18,59.996,1462857303,"201051344000594","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,405012.8,405012.8,30171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462857359,489164.00
05/10/2016 01:15,2,0.000,ALERT,213.06,300.57,59.981,1462857303,"201051344001203","219011344069620",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,403568.7,403568.7,34737,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462857361,489165.00
05/10/2016 01:15,2,0.000,ALERT,212.83,302.07,59.991,1462857303,"274151322000054","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,662140.5,662140.5,23361,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857363,489166.00
05/10/2016 01:15,2,0.000,ALERT,213.51,302.98,60.002,1462857303,"201051344000867","219011344069620",0.00,7.30,0,300.27,305.38,0.0,0.0,0.000,392781.1,392781.1,30170,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857365,489167.00
05/10/2016 01:15,2,0.000,ALERT,213.06,301.17,59.981,1462857303,"201051344001093","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,402251.8,402251.8,34607,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857367,489168.00
05/10/2016 01:15,2,0.000,ALERT,213.06,302.98,60.018,1462857303,"201051344000900","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,408314.0,408314.0,29557,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857369,489169.00
05/10/2016 01:15,2,0.000,ALERT,213.74,302.68,60.007,1462857303,"201051344000648","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,400549.9,400549.9,29856,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857371,489170.00
05/10/2016 01:15,2,0.000,ALERT,213.51,303.58,59.991,1462857303,"201051344000569","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,409489.4,409489.4,29492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857372,489171.00
05/10/2016 01:15,2,0.000,ALERT,213.51,303.58,59.991,1462857303,"201051344000983","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,401119.8,401119.8,29961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857374,489172.00
05/10/2016 01:15,2,0.000,ALERT,213.51,303.28,60.012,1462857303,"201051344001158","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,395610.0,395610.0,30225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857376,489173.00
05/10/2016 01:15,2,0.000,ALERT,213.74,303.88,59.996,1462857303,"201051344000576","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,402516.5,402516.5,29637,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857378,489174.00
05/10/2016 01:15,2,0.000,ALERT,213.06,301.77,59.981,1462857303,"274151322000087","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,635970.7,635970.7,23440,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462857380,489175.00
05/10/2016 01:30,2,0.000,ALERT,213.96,303.88,59.975,1462858204,"201051344000645","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,402175.5,402175.5,29779,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858206,489176.00
05/10/2016 01:30,2,0.000,ALERT,213.29,302.37,59.975,1462858204,"274151322000085","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,664368.7,664368.7,23372,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858207,489177.00
05/10/2016 01:30,2,0.000,ALERT,214.19,303.88,59.981,1462858204,"201051344000633","219011344069620",0.00,6.70,0,299.07,305.08,0.0,0.0,0.000,393116.4,393116.4,30246,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858209,489178.00
05/10/2016 01:30,2,0.000,ALERT,213.51,303.58,59.981,1462858204,"201051344000469","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,394485.6,394485.6,30187,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858211,489179.00
05/10/2016 01:30,2,0.000,ALERT,212.61,300.87,59.981,1462858204,"201051344000646","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,398308.2,398308.2,34747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858213,489180.00
05/10/2016 01:30,2,0.000,ALERT,213.06,301.77,59.975,1462858204,"274151322000052","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,676039.6,676039.6,23593,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858215,489181.00
05/10/2016 01:30,2,0.000,ALERT,213.29,301.47,59.981,1462858204,"201051344000585","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,404679.8,404679.8,34753,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858216,489182.00
05/10/2016 01:30,2,0.000,ALERT,213.06,301.17,60.018,1462858204,"201051344001230","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,402029.0,402029.0,34546,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462858218,489183.00
05/10/2016 01:30,2,0.000,ALERT,213.74,302.07,60.007,1462858204,"201051344000582","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,395550.2,395550.2,34722,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462858220,489184.00
05/10/2016 01:30,2,0.000,ALERT,212.61,300.87,59.975,1462858204,"201051344000955","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,407523.5,407523.5,34655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462858222,489185.00
05/10/2016 01:30,2,0.000,ALERT,213.29,301.47,59.981,1462858204,"274151322000094","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,544540.5,544540.5,24574,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858223,489186.00
05/10/2016 01:30,2,0.000,ALERT,213.74,304.78,59.954,1462858204,"201051344000579","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,408210.2,408210.2,10262,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858225,489187.00
05/10/2016 01:30,2,0.000,ALERT,212.83,301.17,59.970,1462858204,"201051344000890","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,404690.3,404690.3,34674,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858227,489188.00
05/10/2016 01:30,2,0.000,ALERT,213.06,300.87,60.002,1462858204,"201051344000438","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,406826.9,406826.9,34684,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858229,489189.00
05/10/2016 01:30,2,0.000,ALERT,213.29,300.57,59.975,1462858204,"201051344000417","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,399605.2,399605.2,34839,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858231,489190.00
05/10/2016 01:30,2,0.000,ALERT,213.29,302.37,59.970,1462858204,"274151322000083","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,669999.5,669999.5,23662,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858233,489191.00
05/10/2016 01:30,2,0.000,ALERT,213.96,302.07,59.965,1462858204,"274151322000076","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,713153.4,713153.4,23659,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858235,489192.00
05/10/2016 01:30,2,0.000,ALERT,213.51,304.18,59.965,1462858204,"201051344000868","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,393509.6,393509.6,29914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858237,489193.00
05/10/2016 01:30,2,0.000,ALERT,213.29,303.28,59.996,1462858204,"274151322000095","219011344069620",0.00,6.70,0,301.77,305.08,0.0,0.0,0.000,705925.2,705925.2,23563,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858239,489194.00
05/10/2016 01:30,2,0.000,ALERT,213.29,303.58,59.970,1462858204,"201051344000988","219011344069620",0.00,7.00,0,298.47,305.08,0.0,0.0,0.000,390795.6,390795.6,30208,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858240,489195.00
05/10/2016 01:30,2,0.000,ALERT,212.83,300.27,59.954,1462858204,"201051344001025","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,404528.5,404528.5,34724,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462858242,489196.00
05/10/2016 01:30,2,0.000,ALERT,213.51,303.88,59.996,1462858204,"201051344000458","219011344069620",0.00,7.70,0,301.77,306.28,0.0,0.0,0.000,401495.6,401495.6,30130,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858244,489197.00
05/10/2016 01:30,2,0.000,ALERT,214.19,303.58,59.975,1462858204,"201051344000853","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,400005.2,400005.2,29728,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858246,489198.00
05/10/2016 01:30,2,0.000,ALERT,213.51,301.17,59.975,1462858204,"201051344000685","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,406342.6,406342.6,34561,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858248,489199.00
05/10/2016 01:30,2,0.000,ALERT,213.29,300.87,59.965,1462858204,"201051344000917","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,403249.3,403249.3,34559,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462858249,489200.00
05/10/2016 01:30,2,0.000,ALERT,213.29,301.47,59.981,1462858204,"201051344001145","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,408449.7,408449.7,34419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858251,489201.00
05/10/2016 01:30,2,0.000,ALERT,213.06,300.27,59.975,1462858204,"201051344000651","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,400587.5,400587.5,34780,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858253,489202.00
05/10/2016 01:30,2,0.000,ALERT,212.83,302.37,59.965,1462858204,"274151322000088","219011344069620",0.00,7.70,0,300.57,303.88,0.0,0.0,0.000,648088.8,648088.8,23333,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462858255,489203.00
05/10/2016 01:30,2,0.000,ALERT,213.74,301.47,59.922,1462858204,"274151322000068","219011344069620",0.00,8.00,0,300.27,303.28,0.0,0.0,0.000,544271.9,544271.9,24780,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858256,489204.00
05/10/2016 01:30,2,0.000,ALERT,212.61,300.87,59.975,1462858204,"201051344001135","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,396736.6,396736.6,34728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858258,489205.00
05/10/2016 01:30,2,0.000,ALERT,213.29,304.18,59.975,1462858204,"201051344000594","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,405012.8,405012.8,30173,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858260,489206.00
05/10/2016 01:30,2,0.000,ALERT,213.06,300.87,59.975,1462858204,"201051344001203","219011344069620",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,403568.7,403568.7,34739,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858262,489207.00
05/10/2016 01:30,2,0.000,ALERT,213.06,302.68,59.981,1462858204,"274151322000054","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,662140.5,662140.5,23363,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858264,489208.00
05/10/2016 01:30,2,0.000,ALERT,213.74,303.58,59.981,1462858204,"201051344000867","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,392781.1,392781.1,30172,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462858265,489209.00
05/10/2016 01:30,2,0.000,ALERT,213.06,301.17,59.991,1462858204,"201051344001093","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,402251.8,402251.8,34609,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462858267,489210.00
05/10/2016 01:30,2,0.000,ALERT,213.51,304.18,59.991,1462858204,"201051344000900","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,408314.0,408314.0,29559,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858269,489211.00
05/10/2016 01:30,2,0.000,ALERT,213.74,302.98,60.002,1462858204,"201051344000648","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,400549.9,400549.9,29858,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462858271,489212.00
05/10/2016 01:30,2,0.000,ALERT,213.74,304.48,59.986,1462858204,"201051344000569","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,409489.4,409489.4,29494,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858273,489213.00
