ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 01:30,2,0.000,ALERT,213.51,303.88,59.991,1462858204,"201051344000983","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,401119.8,401119.8,29963,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462858275,489214.00
05/10/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1462858204,"201051344001158","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,395610.0,395610.0,30227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858276,489215.00
05/10/2016 01:30,2,0.000,ALERT,213.96,304.18,59.991,1462858204,"201051344000576","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,402516.5,402516.5,29639,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858278,489216.00
05/10/2016 01:30,2,0.000,ALERT,213.51,301.77,59.991,1462858204,"274151322000087","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,635970.7,635970.7,23442,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462858280,489217.00
05/10/2016 01:45,2,0.000,ALERT,212.61,301.17,59.970,1462859103,"201051344000645","219011344069620",0.00,7.00,0,299.07,305.68,0.0,0.0,0.000,402175.5,402175.5,29781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859105,489218.00
05/10/2016 01:45,2,0.000,ALERT,211.25,298.77,59.996,1462859103,"274151322000085","219011344069620",0.00,7.30,0,296.36,303.88,0.0,0.0,0.000,664368.7,664368.7,23374,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859107,489219.00
05/10/2016 01:45,2,0.000,ALERT,212.61,301.17,59.938,1462859103,"201051344000633","219011344069620",0.00,6.30,0,297.26,305.08,0.0,0.0,0.000,393116.4,393116.4,30248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859109,489220.00
05/10/2016 01:45,2,0.000,ALERT,212.16,301.47,59.981,1462859103,"201051344000469","219011344069620",0.00,6.00,0,297.87,305.38,0.0,0.0,0.000,394485.6,394485.6,30189,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859110,489221.00
05/10/2016 01:45,2,0.000,ALERT,211.48,298.77,59.970,1462859103,"201051344000646","219011344069620",0.00,6.70,0,296.06,302.68,0.0,0.0,0.000,398308.2,398308.2,34749,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859112,489222.00
05/10/2016 01:45,2,0.000,ALERT,210.80,298.47,60.018,1462859103,"274151322000052","219011344069620",0.00,7.30,0,296.36,304.18,0.0,0.0,0.000,676039.6,676039.6,23595,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859114,489223.00
05/10/2016 01:45,2,0.000,ALERT,211.93,299.37,59.954,1462859103,"201051344000585","219011344069620",0.00,7.00,0,296.06,302.68,0.0,0.0,0.000,404679.8,404679.8,34755,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859116,489224.00
05/10/2016 01:45,2,0.000,ALERT,211.70,299.37,59.991,1462859103,"201051344001230","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,402029.0,402029.0,34548,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859118,489225.00
05/10/2016 01:45,2,0.000,ALERT,212.16,299.97,59.991,1462859103,"201051344000582","219011344069620",0.00,6.30,0,297.26,303.58,0.0,0.0,0.000,395550.2,395550.2,34724,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859119,489226.00
05/10/2016 01:45,2,0.000,ALERT,211.25,299.07,59.970,1462859103,"201051344000955","219011344069620",0.00,6.70,0,296.66,302.68,0.0,0.0,0.000,407523.5,407523.5,34657,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859121,489227.00
05/10/2016 01:45,2,0.000,ACTIVE_NO_POWER,211.03,298.17,59.965,1462859103,"274151322000094","219011344069620",0.00,6.70,0,296.06,303.28,0.0,0.0,0.000,544540.5,544540.5,24576,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462859123,489228.00
05/10/2016 01:45,2,0.000,ALERT,212.16,302.07,59.975,1462859103,"201051344000579","219011344069620",0.00,7.00,0,299.67,306.28,0.0,0.0,0.000,408210.2,408210.2,10264,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859125,489229.00
05/10/2016 01:45,2,0.000,ALERT,211.48,299.37,59.970,1462859103,"201051344000890","219011344069620",0.00,7.30,0,297.26,303.58,0.0,0.0,0.000,404690.3,404690.3,34676,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859127,489230.00
05/10/2016 01:45,2,0.000,ALERT,211.70,299.07,59.981,1462859103,"201051344000438","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,406826.9,406826.9,34686,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859129,489231.00
05/10/2016 01:45,2,0.000,ALERT,211.70,298.17,59.981,1462859103,"201051344000417","219011344069620",0.00,7.00,0,296.06,302.07,0.0,0.0,0.000,399605.2,399605.2,34841,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859131,489232.00
05/10/2016 01:45,2,0.000,ALERT,211.25,299.07,60.007,1462859103,"274151322000083","219011344069620",0.00,7.00,0,296.66,304.18,0.0,0.0,0.000,669999.5,669999.5,23664,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859132,489233.00
05/10/2016 01:45,2,0.000,ALERT,211.70,299.07,59.991,1462859103,"274151322000076","219011344069620",0.00,7.30,0,296.36,304.18,0.0,0.0,0.000,713153.4,713153.4,23661,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859134,489234.00
05/10/2016 01:45,2,0.000,ALERT,211.93,302.07,59.965,1462859103,"201051344000868","219011344069620",0.00,6.70,0,299.67,306.28,0.0,0.0,0.000,393509.6,393509.6,29916,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859136,489235.00
05/10/2016 01:45,2,0.000,ALERT,211.03,300.27,59.986,1462859103,"274151322000095","219011344069620",0.00,6.70,0,297.57,304.48,0.0,0.0,0.000,705925.2,705925.2,23565,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859138,489236.00
05/10/2016 01:45,2,0.000,ALERT,211.70,301.17,59.991,1462859103,"201051344000988","219011344069620",0.00,7.00,0,296.36,305.08,0.0,0.0,0.000,390795.6,390795.6,30210,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859140,489237.00
05/10/2016 01:45,2,0.000,ALERT,211.25,298.17,59.986,1462859103,"201051344001025","219011344069620",0.00,6.30,0,296.36,303.28,0.0,0.0,0.000,404528.5,404528.5,34726,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859142,489238.00
05/10/2016 01:45,2,0.000,ALERT,211.93,301.47,59.996,1462859103,"201051344000458","219011344069620",0.00,7.70,0,299.07,306.28,0.0,0.0,0.000,401495.6,401495.6,30132,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859144,489239.00
05/10/2016 01:45,2,0.000,ALERT,212.61,301.47,59.996,1462859103,"201051344000853","219011344069620",0.00,6.30,0,298.77,305.68,0.0,0.0,0.000,400005.2,400005.2,29730,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859145,489240.00
05/10/2016 01:45,2,0.000,ALERT,211.93,299.07,59.996,1462859103,"201051344000685","219011344069620",0.00,6.70,0,296.66,302.68,0.0,0.0,0.000,406342.6,406342.6,34563,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859147,489241.00
05/10/2016 01:45,2,0.000,ALERT,211.93,298.77,60.007,1462859103,"201051344000917","219011344069620",0.00,7.70,0,295.16,302.37,0.0,0.0,0.000,403249.3,403249.3,34561,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859149,489242.00
05/10/2016 01:45,2,0.000,ALERT,211.93,299.37,60.007,1462859103,"201051344001145","219011344069620",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,408449.7,408449.7,34421,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859151,489243.00
05/10/2016 01:45,2,0.000,ALERT,211.70,298.47,59.975,1462859103,"201051344000651","219011344069620",0.00,5.50,0,296.06,302.07,0.0,0.0,0.000,400587.5,400587.5,34782,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859153,489244.00
05/10/2016 01:45,2,0.000,ALERT,210.57,298.47,59.991,1462859103,"274151322000088","219011344069620",0.00,7.70,0,296.36,303.58,0.0,0.0,0.000,648088.8,648088.8,23335,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859155,489245.00
05/10/2016 01:45,2,0.000,ALERT,211.70,298.17,60.028,1462859103,"274151322000068","219011344069620",0.00,7.70,0,296.06,302.98,0.0,0.0,0.000,544271.9,544271.9,24782,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859157,489246.00
05/10/2016 01:45,2,0.000,ALERT,211.25,299.07,60.012,1462859103,"201051344001135","219011344069620",0.00,6.30,0,296.96,303.28,0.0,0.0,0.000,396736.6,396736.6,34730,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859158,489247.00
05/10/2016 01:45,2,0.000,ALERT,211.93,302.07,59.986,1462859103,"201051344000594","219011344069620",0.00,6.70,0,298.77,305.98,0.0,0.0,0.000,405012.8,405012.8,30175,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859160,489248.00
05/10/2016 01:45,2,0.000,ALERT,211.70,298.77,59.991,1462859103,"201051344001203","219011344069620",0.00,6.30,0,296.66,304.18,0.0,0.0,0.000,403568.7,403568.7,34741,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859162,489249.00
05/10/2016 01:45,2,0.000,ALERT,211.03,299.37,59.991,1462859103,"274151322000054","219011344069620",0.00,7.70,0,296.36,304.18,0.0,0.0,0.000,662140.5,662140.5,23365,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859164,489250.00
05/10/2016 01:45,2,0.000,ALERT,212.61,301.47,60.023,1462859103,"201051344000867","219011344069620",0.00,7.30,0,298.47,305.98,0.0,0.0,0.000,392781.1,392781.1,30174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859166,489251.00
05/10/2016 01:45,2,0.000,ALERT,211.93,299.37,59.959,1462859103,"201051344001093","219011344069620",0.00,7.30,0,296.36,302.37,0.0,0.0,0.000,402251.8,402251.8,34611,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859167,489252.00
05/10/2016 01:45,2,0.000,ALERT,212.16,301.47,59.959,1462859103,"201051344000900","219011344069620",0.00,6.70,0,298.47,305.38,0.0,0.0,0.000,408314.0,408314.0,29561,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859169,489253.00
05/10/2016 01:45,2,0.000,ALERT,212.38,300.87,60.028,1462859103,"201051344000648","219011344069620",0.00,6.00,0,298.47,305.68,0.0,0.0,0.000,400549.9,400549.9,29860,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859171,489254.00
05/10/2016 01:45,2,0.000,ALERT,212.16,302.07,59.991,1462859103,"201051344000569","219011344069620",0.00,6.70,0,299.67,306.28,0.0,0.0,0.000,409489.4,409489.4,29496,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859173,489255.00
05/10/2016 01:45,2,0.000,ALERT,212.16,301.77,59.991,1462859103,"201051344000983","219011344069620",0.00,6.70,0,299.07,305.98,0.0,0.0,0.000,401119.8,401119.8,29965,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462859174,489256.00
05/10/2016 01:45,2,0.000,ALERT,212.16,301.17,59.991,1462859103,"201051344001158","219011344069620",0.00,6.00,0,298.47,305.08,0.0,0.0,0.000,395610.0,395610.0,30229,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859176,489257.00
05/10/2016 01:45,2,0.000,ALERT,212.61,302.07,59.991,1462859103,"201051344000576","219011344069620",0.00,6.30,0,299.07,305.68,0.0,0.0,0.000,402516.5,402516.5,29641,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859178,489258.00
05/10/2016 01:45,2,0.000,ALERT,211.25,298.17,59.981,1462859103,"274151322000087","219011344069620",0.00,7.70,0,295.46,303.28,0.0,0.0,0.000,635970.7,635970.7,23444,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462859180,489259.00
05/10/2016 02:00,2,0.000,ALERT,212.61,301.47,59.959,1462860003,"201051344000645","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,402175.5,402175.5,29783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860005,489260.00
05/10/2016 02:00,2,0.000,ALERT,211.25,299.07,59.970,1462860003,"274151322000085","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,664368.7,664368.7,23376,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860007,489261.00
05/10/2016 02:00,2,0.000,ALERT,212.61,301.17,59.959,1462860003,"201051344000633","219011344069620",0.00,6.30,0,297.26,303.58,0.0,0.0,0.000,393116.4,393116.4,30250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860009,489262.00
05/10/2016 02:00,2,0.000,ALERT,212.16,301.17,59.970,1462860003,"201051344000469","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,394485.6,394485.6,30191,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860011,489263.00
05/10/2016 02:00,2,0.000,ALERT,211.25,299.07,59.954,1462860003,"201051344000646","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,398308.2,398308.2,34751,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860013,489264.00
05/10/2016 02:00,2,0.000,ALERT,211.03,299.07,59.991,1462860003,"274151322000052","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,676039.6,676039.6,23597,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860015,489265.00
05/10/2016 02:00,2,0.000,ALERT,211.70,299.37,59.981,1462860003,"201051344000585","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,404679.8,404679.8,34757,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860016,489266.00
05/10/2016 02:00,2,0.000,ALERT,211.48,299.07,59.949,1462860003,"201051344001230","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,402029.0,402029.0,34550,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860018,489267.00
05/10/2016 02:00,2,0.000,ALERT,211.93,299.67,59.965,1462860003,"201051344000582","219011344069620",0.00,6.00,0,298.17,301.17,0.0,0.0,0.000,395550.2,395550.2,34726,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860020,489268.00
05/10/2016 02:00,2,0.000,ALERT,211.03,298.47,59.949,1462860003,"201051344000955","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,407523.5,407523.5,34659,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860022,489269.00
05/10/2016 02:00,2,0.000,ALERT,211.03,297.87,59.949,1462860003,"274151322000094","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,544540.5,544540.5,24577,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860023,489270.00
05/10/2016 02:00,2,0.000,ALERT,211.93,301.77,59.965,1462860003,"201051344000579","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,408210.2,408210.2,10266,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860025,489271.00
05/10/2016 02:00,2,0.000,ALERT,211.25,299.37,59.949,1462860003,"201051344000890","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,404690.3,404690.3,34678,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860027,489272.00
05/10/2016 02:00,2,0.000,ALERT,211.48,298.77,59.944,1462860003,"201051344000438","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,406826.9,406826.9,34688,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860029,489273.00
05/10/2016 02:00,2,0.000,ALERT,211.70,298.17,59.991,1462860003,"201051344000417","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,399605.2,399605.2,34843,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860031,489274.00
05/10/2016 02:00,2,0.000,ALERT,211.25,299.67,59.975,1462860003,"274151322000083","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,669999.5,669999.5,23666,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860032,489275.00
05/10/2016 02:00,2,0.000,ALERT,211.93,299.67,59.965,1462860003,"274151322000076","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,713153.4,713153.4,23663,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860034,489276.00
05/10/2016 02:00,2,0.000,ALERT,211.93,302.07,59.938,1462860003,"201051344000868","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,393509.6,393509.6,29918,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860036,489277.00
05/10/2016 02:00,2,0.000,ALERT,211.25,299.97,59.959,1462860003,"274151322000095","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,705925.2,705925.2,23567,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860038,489278.00
05/10/2016 02:00,2,0.000,ALERT,211.70,301.17,59.965,1462860003,"201051344000988","219011344069620",0.00,6.70,0,296.96,303.88,0.0,0.0,0.000,390795.6,390795.6,30212,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860040,489279.00
05/10/2016 02:00,2,0.000,ALERT,211.48,298.17,59.986,1462860003,"201051344001025","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,404528.5,404528.5,34728,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860042,489280.00
05/10/2016 02:00,2,0.000,ALERT,211.93,301.47,59.965,1462860003,"201051344000458","219011344069620",0.00,7.30,0,299.37,305.08,0.0,0.0,0.000,401495.6,401495.6,30134,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860043,489281.00
05/10/2016 02:00,2,0.000,ALERT,212.61,301.47,59.965,1462860003,"201051344000853","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,400005.2,400005.2,29732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860045,489282.00
05/10/2016 02:00,2,0.000,ALERT,211.93,299.07,59.986,1462860003,"201051344000685","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,406342.6,406342.6,34565,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860047,489283.00
05/10/2016 02:00,2,0.000,ALERT,211.70,298.47,59.965,1462860003,"201051344000917","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,403249.3,403249.3,34563,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860049,489284.00
05/10/2016 02:00,2,0.000,ALERT,211.70,299.07,59.965,1462860003,"201051344001145","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,408449.7,408449.7,34423,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860051,489285.00
05/10/2016 02:00,2,0.000,ALERT,211.70,298.17,59.981,1462860003,"201051344000651","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,400587.5,400587.5,34784,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860052,489286.00
05/10/2016 02:00,2,0.000,ALERT,210.80,299.07,59.970,1462860003,"274151322000088","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,648088.8,648088.8,23337,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860054,489287.00
05/10/2016 02:00,2,0.000,ALERT,211.70,298.77,59.970,1462860003,"274151322000068","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,544271.9,544271.9,24784,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860056,489288.00
05/10/2016 02:00,2,0.000,ALERT,211.25,298.77,59.975,1462860003,"201051344001135","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,396736.6,396736.6,34732,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860058,489289.00
05/10/2016 02:00,2,0.000,ALERT,211.70,301.77,59.954,1462860003,"201051344000594","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,405012.8,405012.8,30177,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860060,489290.00
05/10/2016 02:00,2,0.000,ALERT,211.48,298.77,59.986,1462860003,"201051344001203","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,403568.7,403568.7,34743,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860061,489291.00
05/10/2016 02:00,2,0.000,ALERT,211.03,299.67,59.981,1462860003,"274151322000054","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,662140.5,662140.5,23367,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860063,489292.00
05/10/2016 02:00,2,0.000,ALERT,212.16,301.17,59.981,1462860003,"201051344000867","219011344069620",0.00,7.00,0,299.07,304.78,0.0,0.0,0.000,392781.1,392781.1,30176,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860065,489293.00
05/10/2016 02:00,2,0.000,ALERT,211.70,299.07,59.975,1462860003,"201051344001093","219011344069620",0.00,7.30,0,297.57,300.57,0.0,0.0,0.000,402251.8,402251.8,34613,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860067,489294.00
05/10/2016 02:00,2,0.000,ALERT,211.93,301.47,60.018,1462860003,"201051344000900","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,408314.0,408314.0,29563,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860068,489295.00
05/10/2016 02:00,2,0.000,ALERT,212.16,300.87,59.975,1462860003,"201051344000648","219011344069620",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,400549.9,400549.9,29862,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860070,489296.00
05/10/2016 02:00,2,0.000,ALERT,211.93,301.77,59.975,1462860003,"201051344000569","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,409489.4,409489.4,29498,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860072,489297.00
05/10/2016 02:00,2,0.000,ALERT,211.93,301.47,59.970,1462860003,"201051344000983","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,401119.8,401119.8,29967,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860074,489298.00
05/10/2016 02:00,2,0.000,ALERT,211.93,300.87,59.975,1462860003,"201051344001158","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,395610.0,395610.0,30231,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860076,489299.00
05/10/2016 02:00,2,0.000,ALERT,212.38,301.77,59.975,1462860003,"201051344000576","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,402516.5,402516.5,29643,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860078,489300.00
05/10/2016 02:00,2,0.000,ALERT,211.25,299.07,60.002,1462860003,"274151322000087","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,635970.7,635970.7,23446,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860080,489301.00
05/10/2016 02:15,2,0.000,ALERT,212.38,301.77,60.012,1462860903,"201051344000645","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,402175.5,402175.5,29785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860905,489302.00
05/10/2016 02:15,2,0.000,ALERT,211.48,299.07,59.970,1462860903,"274151322000085","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,664368.7,664368.7,23378,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860907,489303.00
05/10/2016 02:15,2,0.000,ALERT,212.61,301.47,59.954,1462860903,"201051344000633","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,393116.4,393116.4,30252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860909,489304.00
05/10/2016 02:15,2,0.000,ALERT,212.16,302.07,59.970,1462860903,"201051344000469","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,394485.6,394485.6,30193,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860910,489305.00
05/10/2016 02:15,2,0.000,ALERT,211.25,299.07,59.970,1462860903,"201051344000646","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,398308.2,398308.2,34753,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860912,489306.00
05/10/2016 02:15,2,0.000,ALERT,211.03,299.07,59.970,1462860903,"274151322000052","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,676039.6,676039.6,23599,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860914,489307.00
05/10/2016 02:15,2,0.000,ALERT,211.70,299.37,59.970,1462860903,"201051344000585","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,404679.8,404679.8,34759,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860916,489308.00
05/10/2016 02:15,2,0.000,ALERT,211.48,299.67,59.975,1462860903,"201051344001230","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,402029.0,402029.0,34552,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860918,489309.00
05/10/2016 02:15,2,0.000,ALERT,211.93,300.27,59.986,1462860903,"201051344000582","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,395550.2,395550.2,34728,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860920,489310.00
05/10/2016 02:15,2,0.000,ALERT,211.25,299.37,59.970,1462860903,"201051344000955","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,407523.5,407523.5,34661,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860921,489311.00
05/10/2016 02:15,2,0.000,ALERT,211.25,298.77,59.959,1462860903,"274151322000094","219011344069620",0.00,6.70,0,297.26,300.27,0.0,0.0,0.000,544540.5,544540.5,24579,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860923,489312.00
05/10/2016 02:15,2,0.000,ALERT,212.16,302.37,59.965,1462860903,"201051344000579","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,408210.2,408210.2,10268,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860925,489313.00
05/10/2016 02:15,2,0.000,ALERT,211.48,299.67,59.965,1462860903,"201051344000890","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,404690.3,404690.3,34680,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860927,489314.00
05/10/2016 02:15,2,0.000,ALERT,211.70,299.67,59.970,1462860903,"201051344000438","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,406826.9,406826.9,34690,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860928,489315.00
05/10/2016 02:15,2,0.000,ALERT,211.70,299.07,59.965,1462860903,"201051344000417","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,399605.2,399605.2,34845,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860930,489316.00
05/10/2016 02:15,2,0.000,ALERT,211.70,299.67,59.959,1462860903,"274151322000083","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,669999.5,669999.5,23668,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860932,489317.00
05/10/2016 02:15,2,0.000,ACTIVE_NO_POWER,211.93,299.37,59.991,1462860903,"274151322000076","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,713153.4,713153.4,23665,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462860934,489318.00
05/10/2016 02:15,2,0.000,ALERT,212.16,302.68,59.965,1462860903,"201051344000868","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,393509.6,393509.6,29920,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860936,489319.00
05/10/2016 02:15,2,0.000,ALERT,211.48,300.57,59.965,1462860903,"274151322000095","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,705925.2,705925.2,23569,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860937,489320.00
05/10/2016 02:15,2,0.000,ALERT,211.93,301.77,59.954,1462860903,"201051344000988","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,390795.6,390795.6,30214,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860939,489321.00
05/10/2016 02:15,2,0.000,ALERT,211.48,299.07,59.965,1462860903,"201051344001025","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,404528.5,404528.5,34730,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860941,489322.00
05/10/2016 02:15,2,0.000,ALERT,211.93,302.07,59.959,1462860903,"201051344000458","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,401495.6,401495.6,30136,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860943,489323.00
05/10/2016 02:15,2,0.000,ALERT,212.61,301.47,59.959,1462860903,"201051344000853","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,400005.2,400005.2,29734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860945,489324.00
05/10/2016 02:15,2,0.000,ALERT,211.70,299.07,59.965,1462860903,"201051344000685","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,406342.6,406342.6,34567,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860947,489325.00
05/10/2016 02:15,2,0.000,ALERT,211.70,298.77,59.959,1462860903,"201051344000917","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,403249.3,403249.3,34565,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860948,489326.00
05/10/2016 02:15,2,0.000,ALERT,211.70,299.67,59.970,1462860903,"201051344001145","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,408449.7,408449.7,34425,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860950,489327.00
05/10/2016 02:15,2,0.000,ALERT,211.48,298.47,59.986,1462860903,"201051344000651","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,400587.5,400587.5,34786,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860952,489328.00
05/10/2016 02:15,2,0.000,ALERT,210.80,299.07,60.002,1462860903,"274151322000088","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,648088.8,648088.8,23339,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860954,489329.00
05/10/2016 02:15,2,0.000,ALERT,211.70,298.47,59.959,1462860903,"274151322000068","219011344069620",0.00,7.70,0,296.96,300.27,0.0,0.0,0.000,544271.9,544271.9,24786,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860956,489330.00
05/10/2016 02:15,2,0.000,ALERT,211.25,299.37,59.954,1462860903,"201051344001135","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,396736.6,396736.6,34734,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860957,489331.00
05/10/2016 02:15,2,0.000,ALERT,211.70,302.37,59.981,1462860903,"201051344000594","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,405012.8,405012.8,30179,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860959,489332.00
05/10/2016 02:15,2,0.000,ALERT,211.70,299.07,59.970,1462860903,"201051344001203","219011344069620",0.00,6.30,0,296.96,302.68,0.0,0.0,0.000,403568.7,403568.7,34745,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860961,489333.00
05/10/2016 02:15,2,0.000,ALERT,211.03,299.97,59.933,1462860903,"274151322000054","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,662140.5,662140.5,23369,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860963,489334.00
05/10/2016 02:15,2,0.000,ALERT,212.38,301.17,59.970,1462860903,"201051344000867","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,392781.1,392781.1,30178,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860964,489335.00
05/10/2016 02:15,2,0.000,ALERT,211.48,299.37,60.018,1462860903,"201051344001093","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,402251.8,402251.8,34615,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860966,489336.00
05/10/2016 02:15,2,0.000,ALERT,211.93,301.77,59.975,1462860903,"201051344000900","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,408314.0,408314.0,29565,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860968,489337.00
05/10/2016 02:15,2,0.000,ALERT,212.38,301.17,60.012,1462860903,"201051344000648","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,400549.9,400549.9,29864,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860970,489338.00
05/10/2016 02:15,2,0.000,ALERT,212.16,302.37,59.970,1462860903,"201051344000569","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,409489.4,409489.4,29500,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860972,489339.00
05/10/2016 02:15,2,0.000,ALERT,211.93,302.07,59.970,1462860903,"201051344000983","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,401119.8,401119.8,29969,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860974,489340.00
05/10/2016 02:15,2,0.000,ALERT,212.16,301.77,59.959,1462860903,"201051344001158","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,395610.0,395610.0,30233,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860975,489341.00
05/10/2016 02:15,2,0.000,ALERT,212.61,302.37,59.965,1462860903,"201051344000576","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,402516.5,402516.5,29645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462860977,489342.00
05/10/2016 02:15,2,0.000,ALERT,211.25,298.47,59.954,1462860903,"274151322000087","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,635970.7,635970.7,23448,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462860979,489343.00
05/10/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1462861803,"201051344000645","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,402175.5,402175.5,29787,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462861805,489344.00
05/10/2016 02:30,2,0.000,ALERT,211.03,299.67,59.981,1462861803,"274151322000085","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,664368.7,664368.7,23380,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861807,489345.00
05/10/2016 02:30,2,0.000,ALERT,212.61,300.87,59.991,1462861803,"201051344000633","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,393116.4,393116.4,30254,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861809,489346.00
05/10/2016 02:30,2,0.000,ALERT,212.16,301.47,59.986,1462861803,"201051344000469","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,394485.6,394485.6,30195,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861811,489347.00
05/10/2016 02:30,2,0.000,ALERT,211.48,299.67,59.975,1462861803,"201051344000646","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,398308.2,398308.2,34755,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861813,489348.00
05/10/2016 02:30,2,0.000,ALERT,210.80,299.97,60.018,1462861803,"274151322000052","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,676039.6,676039.6,23601,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462861814,489349.00
05/10/2016 02:30,2,0.000,ALERT,211.70,299.97,59.949,1462861803,"201051344000585","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,404679.8,404679.8,34761,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861816,489350.00
05/10/2016 02:30,2,0.000,ALERT,211.48,299.67,59.981,1462861803,"201051344001230","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,402029.0,402029.0,34554,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861818,489351.00
05/10/2016 02:30,2,0.000,ALERT,212.16,300.57,59.986,1462861803,"201051344000582","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,395550.2,395550.2,34730,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861820,489352.00
05/10/2016 02:30,2,0.000,ALERT,211.25,299.67,59.981,1462861803,"201051344000955","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,407523.5,407523.5,34663,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861821,489353.00
05/10/2016 02:30,2,0.000,ALERT,210.80,298.77,59.981,1462861803,"274151322000094","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,544540.5,544540.5,24581,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861823,489354.00
05/10/2016 02:30,2,0.000,ALERT,211.93,301.77,60.007,1462861803,"201051344000579","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,408210.2,408210.2,10270,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861825,489355.00
05/10/2016 02:30,2,0.000,ALERT,211.48,300.27,59.991,1462861803,"201051344000890","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,404690.3,404690.3,34682,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861827,489356.00
05/10/2016 02:30,2,0.000,ALERT,211.48,299.37,59.991,1462861803,"201051344000438","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,406826.9,406826.9,34692,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861829,489357.00
05/10/2016 02:30,2,0.000,ALERT,211.70,298.77,59.986,1462861803,"201051344000417","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,399605.2,399605.2,34847,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861831,489358.00
