ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 02:30,2,0.000,ALERT,211.03,299.97,59.986,1462861803,"274151322000083","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,669999.5,669999.5,23670,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861832,489359.00
05/10/2016 02:30,2,0.000,ALERT,211.25,299.37,59.970,1462861803,"274151322000076","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,713153.4,713153.4,23666,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861834,489360.00
05/10/2016 02:30,2,0.000,ALERT,211.93,302.07,59.986,1462861803,"201051344000868","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,393509.6,393509.6,29922,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861836,489361.00
05/10/2016 02:30,2,0.000,ALERT,211.03,300.27,59.981,1462861803,"274151322000095","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,705925.2,705925.2,23571,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861838,489362.00
05/10/2016 02:30,2,0.000,ALERT,211.93,301.17,59.938,1462861803,"201051344000988","219011344069620",0.00,6.70,0,297.26,303.28,0.0,0.0,0.000,390795.6,390795.6,30216,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861840,489363.00
05/10/2016 02:30,2,0.000,ALERT,211.25,298.77,59.991,1462861803,"201051344001025","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,404528.5,404528.5,34732,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861842,489364.00
05/10/2016 02:30,2,0.000,ALERT,211.93,301.47,59.986,1462861803,"201051344000458","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,401495.6,401495.6,30138,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861843,489365.00
05/10/2016 02:30,2,0.000,ALERT,212.61,301.47,59.986,1462861803,"201051344000853","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,400005.2,400005.2,29736,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861845,489366.00
05/10/2016 02:30,2,0.000,ALERT,211.93,299.67,59.981,1462861803,"201051344000685","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,406342.6,406342.6,34569,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462861847,489367.00
05/10/2016 02:30,2,0.000,ALERT,211.70,299.37,59.975,1462861803,"201051344000917","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,403249.3,403249.3,34567,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861849,489368.00
05/10/2016 02:30,2,0.000,ALERT,211.93,299.97,59.975,1462861803,"201051344001145","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,408449.7,408449.7,34427,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861851,489369.00
05/10/2016 02:30,2,0.000,ALERT,211.70,299.07,59.975,1462861803,"201051344000651","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,400587.5,400587.5,34788,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861852,489370.00
05/10/2016 02:30,2,0.000,ALERT,210.57,299.37,59.965,1462861803,"274151322000088","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,648088.8,648088.8,23341,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861854,489371.00
05/10/2016 02:30,2,0.000,ALERT,211.70,299.07,59.938,1462861803,"274151322000068","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,544271.9,544271.9,24788,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861856,489372.00
05/10/2016 02:30,2,0.000,ALERT,211.25,299.67,59.965,1462861803,"201051344001135","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,396736.6,396736.6,34736,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861858,489373.00
05/10/2016 02:30,2,0.000,ALERT,211.70,302.07,59.965,1462861803,"201051344000594","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,405012.8,405012.8,30181,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861860,489374.00
05/10/2016 02:30,2,0.000,ALERT,211.70,299.07,59.970,1462861803,"201051344001203","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,403568.7,403568.7,34747,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861861,489375.00
05/10/2016 02:30,2,0.000,ALERT,210.80,300.27,59.970,1462861803,"274151322000054","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,662140.5,662140.5,23371,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462861863,489376.00
05/10/2016 02:30,2,0.000,ALERT,212.16,301.17,60.012,1462861803,"201051344000867","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,392781.1,392781.1,30180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462861865,489377.00
05/10/2016 02:30,2,0.000,ALERT,211.48,299.07,59.970,1462861803,"201051344001093","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,402251.8,402251.8,34617,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861867,489378.00
05/10/2016 02:30,2,0.000,ALERT,211.93,301.47,59.954,1462861803,"201051344000900","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,408314.0,408314.0,29567,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861869,489379.00
05/10/2016 02:30,2,0.000,ALERT,212.16,300.57,59.970,1462861803,"201051344000648","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,400549.9,400549.9,29866,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861870,489380.00
05/10/2016 02:30,2,0.000,ALERT,212.16,302.07,60.002,1462861803,"201051344000569","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,409489.4,409489.4,29502,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462861872,489381.00
05/10/2016 02:30,2,0.000,ALERT,212.16,301.77,59.970,1462861803,"201051344000983","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,401119.8,401119.8,29971,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462861874,489382.00
05/10/2016 02:30,2,0.000,ALERT,212.16,301.17,60.018,1462861803,"201051344001158","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,395610.0,395610.0,30235,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861876,489383.00
05/10/2016 02:30,2,0.000,ALERT,212.61,301.77,60.012,1462861803,"201051344000576","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,402516.5,402516.5,29647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861878,489384.00
05/10/2016 02:30,2,0.000,ALERT,211.25,299.07,59.970,1462861803,"274151322000087","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,635970.7,635970.7,23450,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462861880,489385.00
05/10/2016 02:45,2,0.000,ALERT,212.61,302.07,59.965,1462862703,"201051344000645","219011344069620",0.00,6.70,0,288.55,303.88,0.0,0.0,0.000,402175.5,402175.5,29789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862705,489386.00
05/10/2016 02:45,2,0.000,ALERT,211.48,299.07,59.959,1462862703,"274151322000085","219011344069620",0.00,7.00,0,286.14,302.98,0.0,0.0,0.000,664368.7,664368.7,23382,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462862707,489387.00
05/10/2016 02:45,2,0.000,ALERT,212.83,301.77,59.970,1462862703,"201051344000633","219011344069620",0.00,6.30,0,286.74,303.28,0.0,0.0,0.000,393116.4,393116.4,30256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862709,489388.00
05/10/2016 02:45,2,0.000,ALERT,212.38,302.07,59.970,1462862703,"201051344000469","219011344069620",0.00,6.00,0,287.65,303.28,0.0,0.0,0.000,394485.6,394485.6,30197,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862710,489389.00
05/10/2016 02:45,2,0.000,ALERT,211.48,299.97,59.991,1462862703,"201051344000646","219011344069620",0.00,6.30,0,286.14,301.17,0.0,0.0,0.000,398308.2,398308.2,34757,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462862712,489390.00
05/10/2016 02:45,2,0.000,ALERT,211.25,300.27,59.975,1462862703,"274151322000052","219011344069620",0.00,7.00,0,285.84,303.28,0.0,0.0,0.000,676039.6,676039.6,23603,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862714,489391.00
05/10/2016 02:45,2,0.000,ALERT,211.93,300.27,60.018,1462862703,"201051344000585","219011344069620",0.00,7.00,0,286.14,301.47,0.0,0.0,0.000,404679.8,404679.8,34763,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862716,489392.00
05/10/2016 02:45,2,0.000,ALERT,211.70,300.57,59.981,1462862703,"201051344001230","219011344069620",0.00,6.70,0,287.05,301.77,0.0,0.0,0.000,402029.0,402029.0,34556,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862718,489393.00
05/10/2016 02:45,2,0.000,ALERT,212.16,301.17,59.975,1462862703,"201051344000582","219011344069620",0.00,6.00,0,287.65,302.07,0.0,0.0,0.000,395550.2,395550.2,34732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862719,489394.00
05/10/2016 02:45,2,0.000,ALERT,211.25,300.27,59.986,1462862703,"201051344000955","219011344069620",0.00,6.70,0,286.74,301.17,0.0,0.0,0.000,407523.5,407523.5,34665,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862721,489395.00
05/10/2016 02:45,2,0.000,ALERT,211.25,299.07,59.986,1462862703,"274151322000094","219011344069620",0.00,6.70,0,285.84,302.37,0.0,0.0,0.000,544540.5,544540.5,24583,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862723,489396.00
05/10/2016 02:45,2,0.000,ALERT,212.38,302.98,59.986,1462862703,"201051344000579","219011344069620",0.00,6.70,0,289.15,304.48,0.0,0.0,0.000,408210.2,408210.2,10272,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862725,489397.00
05/10/2016 02:45,2,0.000,ALERT,211.48,300.57,59.975,1462862703,"201051344000890","219011344069620",0.00,7.00,0,287.05,302.37,0.0,0.0,0.000,404690.3,404690.3,34684,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862727,489398.00
05/10/2016 02:45,2,0.000,ALERT,211.93,299.97,60.018,1462862703,"201051344000438","219011344069620",0.00,6.30,0,286.74,301.77,0.0,0.0,0.000,406826.9,406826.9,34694,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462862728,489399.00
05/10/2016 02:45,2,0.000,ALERT,211.93,299.67,59.970,1462862703,"201051344000417","219011344069620",0.00,6.70,0,286.14,300.87,0.0,0.0,0.000,399605.2,399605.2,34849,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862730,489400.00
05/10/2016 02:45,2,0.000,ALERT,211.25,299.67,59.975,1462862703,"274151322000083","219011344069620",0.00,7.00,0,286.14,303.28,0.0,0.0,0.000,669999.5,669999.5,23672,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862732,489401.00
05/10/2016 02:45,2,0.000,ALERT,211.93,299.37,60.002,1462862703,"274151322000076","219011344069620",0.00,7.00,0,286.14,303.28,0.0,0.0,0.000,713153.4,713153.4,23668,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862734,489402.00
05/10/2016 02:45,2,0.000,ALERT,212.16,302.68,59.954,1462862703,"201051344000868","219011344069620",0.00,6.70,0,289.15,304.48,0.0,0.0,0.000,393509.6,393509.6,29924,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462862736,489403.00
05/10/2016 02:45,2,0.000,ALERT,211.25,300.27,59.970,1462862703,"274151322000095","219011344069620",0.00,6.30,0,287.35,303.88,0.0,0.0,0.000,705925.2,705925.2,23573,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862738,489404.00
05/10/2016 02:45,2,0.000,ALERT,212.16,302.07,60.012,1462862703,"201051344000988","219011344069620",0.00,7.00,0,286.14,303.28,0.0,0.0,0.000,390795.6,390795.6,30218,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862740,489405.00
05/10/2016 02:45,2,0.000,ALERT,211.70,299.67,60.023,1462862703,"201051344001025","219011344069620",0.00,6.00,0,286.14,302.07,0.0,0.0,0.000,404528.5,404528.5,34734,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862741,489406.00
05/10/2016 02:45,2,0.000,ALERT,212.16,302.37,59.965,1462862703,"201051344000458","219011344069620",0.00,7.70,0,288.85,304.48,0.0,0.0,0.000,401495.6,401495.6,30140,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862743,489407.00
05/10/2016 02:45,2,0.000,ALERT,212.83,302.07,59.975,1462862703,"201051344000853","219011344069620",0.00,6.30,0,288.55,303.88,0.0,0.0,0.000,400005.2,400005.2,29738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862745,489408.00
05/10/2016 02:45,2,0.000,ALERT,212.16,300.57,59.975,1462862703,"201051344000685","219011344069620",0.00,6.70,0,286.74,301.47,0.0,0.0,0.000,406342.6,406342.6,34571,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862747,489409.00
05/10/2016 02:45,2,0.000,ALERT,211.93,299.37,59.959,1462862703,"201051344000917","219011344069620",0.00,7.30,0,285.54,300.87,0.0,0.0,0.000,403249.3,403249.3,34569,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462862749,489410.00
05/10/2016 02:45,2,0.000,ALERT,212.16,300.57,59.970,1462862703,"201051344001145","219011344069620",0.00,6.70,0,287.05,302.07,0.0,0.0,0.000,408449.7,408449.7,34429,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862750,489411.00
05/10/2016 02:45,2,0.000,ALERT,211.93,299.37,60.018,1462862703,"201051344000651","219011344069620",0.00,5.50,0,286.14,300.87,0.0,0.0,0.000,400587.5,400587.5,34790,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862752,489412.00
05/10/2016 02:45,2,0.000,ALERT,211.03,299.07,59.970,1462862703,"274151322000088","219011344069620",0.00,7.30,0,285.84,302.37,0.0,0.0,0.000,648088.8,648088.8,23343,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862754,489413.00
05/10/2016 02:45,2,0.000,ALERT,211.93,298.17,59.959,1462862703,"274151322000068","219011344069620",0.00,7.70,0,285.54,301.77,0.0,0.0,0.000,544271.9,544271.9,24790,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862756,489414.00
05/10/2016 02:45,2,0.000,ALERT,211.48,300.27,59.975,1462862703,"201051344001135","219011344069620",0.00,6.30,0,286.74,302.07,0.0,0.0,0.000,396736.6,396736.6,34738,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862757,489415.00
05/10/2016 02:45,2,0.000,ALERT,212.16,302.98,59.981,1462862703,"201051344000594","219011344069620",0.00,6.70,0,288.25,303.88,0.0,0.0,0.000,405012.8,405012.8,30183,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862759,489416.00
05/10/2016 02:45,2,0.000,ALERT,211.70,299.67,59.975,1462862703,"201051344001203","219011344069620",0.00,6.30,0,286.44,303.28,0.0,0.0,0.000,403568.7,403568.7,34749,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862761,489417.00
05/10/2016 02:45,2,0.000,ALERT,211.25,300.27,59.981,1462862703,"274151322000054","219011344069620",0.00,7.30,0,286.14,302.98,0.0,0.0,0.000,662140.5,662140.5,23373,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862763,489418.00
05/10/2016 02:45,2,0.000,ALERT,212.61,302.07,59.981,1462862703,"201051344000867","219011344069620",0.00,7.00,0,288.25,303.88,0.0,0.0,0.000,392781.1,392781.1,30182,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862765,489419.00
05/10/2016 02:45,2,0.000,ALERT,211.93,300.27,59.975,1462862703,"201051344001093","219011344069620",0.00,7.30,0,286.44,301.17,0.0,0.0,0.000,402251.8,402251.8,34619,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862766,489420.00
05/10/2016 02:45,2,0.000,ALERT,212.38,302.07,59.975,1462862703,"201051344000900","219011344069620",0.00,6.30,0,287.95,303.58,0.0,0.0,0.000,408314.0,408314.0,29569,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862768,489421.00
05/10/2016 02:45,2,0.000,ALERT,212.61,301.77,59.981,1462862703,"201051344000648","219011344069620",0.00,6.00,0,287.95,303.88,0.0,0.0,0.000,400549.9,400549.9,29868,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862770,489422.00
05/10/2016 02:45,2,0.000,ALERT,212.61,302.98,59.986,1462862703,"201051344000569","219011344069620",0.00,6.70,0,289.15,304.78,0.0,0.0,0.000,409489.4,409489.4,29504,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462862772,489423.00
05/10/2016 02:45,2,0.000,ALERT,212.38,302.37,59.944,1462862703,"201051344000983","219011344069620",0.00,6.70,0,288.85,304.18,0.0,0.0,0.000,401119.8,401119.8,29973,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862774,489424.00
05/10/2016 02:45,2,0.000,ALERT,212.38,302.07,59.975,1462862703,"201051344001158","219011344069620",0.00,6.00,0,287.95,303.28,0.0,0.0,0.000,395610.0,395610.0,30237,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862775,489425.00
05/10/2016 02:45,2,0.000,ALERT,212.83,302.68,59.981,1462862703,"201051344000576","219011344069620",0.00,6.30,0,288.55,303.88,0.0,0.0,0.000,402516.5,402516.5,29649,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862777,489426.00
05/10/2016 02:45,2,0.000,ALERT,211.48,298.77,59.970,1462862703,"274151322000087","219011344069620",0.00,7.70,0,285.24,302.07,0.0,0.0,0.000,635970.7,635970.7,23452,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462862779,489427.00
05/10/2016 03:00,2,0.000,ALERT,212.61,302.07,60.023,1462863603,"201051344000645","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,402175.5,402175.5,29791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863605,489428.00
05/10/2016 03:00,2,0.000,ALERT,211.03,298.77,59.986,1462863603,"274151322000085","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,664368.7,664368.7,23384,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863607,489429.00
05/10/2016 03:00,2,0.000,ALERT,212.83,302.07,59.991,1462863603,"201051344000633","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,393116.4,393116.4,30258,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863609,489430.00
05/10/2016 03:00,2,0.000,ALERT,212.38,302.07,59.996,1462863603,"201051344000469","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,394485.6,394485.6,30199,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863611,489431.00
05/10/2016 03:00,2,0.000,ALERT,211.48,299.67,60.002,1462863603,"201051344000646","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,398308.2,398308.2,34759,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863612,489432.00
05/10/2016 03:00,2,0.000,ALERT,210.35,298.17,60.002,1462863603,"274151322000052","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,676039.6,676039.6,23605,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863614,489433.00
05/10/2016 03:00,2,0.000,ALERT,211.70,299.97,60.023,1462863603,"201051344000585","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,404679.8,404679.8,34765,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863616,489434.00
05/10/2016 03:00,2,0.000,ALERT,211.48,299.97,60.007,1462863603,"201051344001230","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,402029.0,402029.0,34558,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863618,489435.00
05/10/2016 03:00,2,0.000,ALERT,211.93,300.57,60.002,1462863603,"201051344000582","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,395550.2,395550.2,34734,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863620,489436.00
05/10/2016 03:00,2,0.000,ALERT,211.03,299.67,60.028,1462863603,"201051344000955","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,407523.5,407523.5,34667,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863621,489437.00
05/10/2016 03:00,2,0.000,ALERT,210.80,298.17,59.996,1462863603,"274151322000094","219011344069620",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,544540.5,544540.5,24585,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863623,489438.00
05/10/2016 03:00,2,0.000,ALERT,211.93,302.68,60.002,1462863603,"201051344000579","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,408210.2,408210.2,10274,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863625,489439.00
05/10/2016 03:00,2,0.000,ALERT,211.25,300.27,60.007,1462863603,"201051344000890","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,404690.3,404690.3,34686,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863627,489440.00
05/10/2016 03:00,2,0.000,ALERT,211.70,299.97,59.949,1462863603,"201051344000438","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,406826.9,406826.9,34696,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863629,489441.00
05/10/2016 03:00,2,0.000,ALERT,211.70,299.07,59.991,1462863603,"201051344000417","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,399605.2,399605.2,34851,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863631,489442.00
05/10/2016 03:00,2,0.000,ALERT,211.03,299.07,59.986,1462863603,"274151322000083","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,669999.5,669999.5,23674,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863632,489443.00
05/10/2016 03:00,2,0.000,ALERT,211.70,299.37,59.986,1462863603,"274151322000076","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,713153.4,713153.4,23670,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863634,489444.00
05/10/2016 03:00,2,0.000,ALERT,212.16,302.68,59.996,1462863603,"201051344000868","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,393509.6,393509.6,29926,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863636,489445.00
05/10/2016 03:00,2,0.000,ALERT,211.03,299.67,59.996,1462863603,"274151322000095","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,705925.2,705925.2,23575,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863638,489446.00
05/10/2016 03:00,2,0.000,ALERT,211.93,301.77,59.996,1462863603,"201051344000988","219011344069620",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,390795.6,390795.6,30220,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863640,489447.00
05/10/2016 03:00,2,0.000,ALERT,211.25,299.07,59.996,1462863603,"201051344001025","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,404528.5,404528.5,34736,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863642,489448.00
05/10/2016 03:00,2,0.000,ALERT,212.16,302.07,59.996,1462863603,"201051344000458","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,401495.6,401495.6,30142,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863643,489449.00
05/10/2016 03:00,2,0.000,ALERT,212.61,302.07,59.986,1462863603,"201051344000853","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,400005.2,400005.2,29740,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863645,489450.00
05/10/2016 03:00,2,0.000,ALERT,211.93,299.97,59.986,1462863603,"201051344000685","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,406342.6,406342.6,34573,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863647,489451.00
05/10/2016 03:00,2,0.000,ALERT,211.70,299.37,59.996,1462863603,"201051344000917","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,403249.3,403249.3,34571,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863649,489452.00
05/10/2016 03:00,2,0.000,ALERT,211.93,299.97,59.996,1462863603,"201051344001145","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,408449.7,408449.7,34431,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863651,489453.00
05/10/2016 03:00,2,0.000,ALERT,211.70,299.07,60.002,1462863603,"201051344000651","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,400587.5,400587.5,34792,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863652,489454.00
05/10/2016 03:00,2,0.000,ALERT,210.57,299.07,59.991,1462863603,"274151322000088","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,648088.8,648088.8,23345,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863654,489455.00
05/10/2016 03:00,2,0.000,ALERT,211.70,298.47,60.002,1462863603,"274151322000068","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,544271.9,544271.9,24792,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863656,489456.00
05/10/2016 03:00,2,0.000,ALERT,211.25,299.67,59.996,1462863603,"201051344001135","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,396736.6,396736.6,34740,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863658,489457.00
05/10/2016 03:00,2,0.000,ALERT,211.70,302.37,59.991,1462863603,"201051344000594","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,405012.8,405012.8,30185,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863660,489458.00
05/10/2016 03:00,2,0.000,ALERT,211.70,299.37,60.034,1462863603,"201051344001203","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,403568.7,403568.7,34751,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863661,489459.00
05/10/2016 03:00,2,0.000,ALERT,210.57,299.07,59.991,1462863603,"274151322000054","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,662140.5,662140.5,23375,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863663,489460.00
05/10/2016 03:00,2,0.000,ALERT,212.38,301.77,59.996,1462863603,"201051344000867","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,392781.1,392781.1,30184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863665,489461.00
05/10/2016 03:00,2,0.000,ALERT,211.48,299.37,59.991,1462863603,"201051344001093","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,402251.8,402251.8,34621,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863667,489462.00
05/10/2016 03:00,2,0.000,ALERT,211.93,301.77,60.034,1462863603,"201051344000900","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,408314.0,408314.0,29571,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863669,489463.00
05/10/2016 03:00,2,0.000,ALERT,212.16,301.17,59.991,1462863603,"201051344000648","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,400549.9,400549.9,29870,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863670,489464.00
05/10/2016 03:00,2,0.000,ALERT,212.16,302.68,59.996,1462863603,"201051344000569","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,409489.4,409489.4,29506,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863672,489465.00
05/10/2016 03:00,2,0.000,ALERT,211.93,302.07,59.991,1462863603,"201051344000983","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,401119.8,401119.8,29975,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863674,489466.00
05/10/2016 03:00,2,0.000,ALERT,212.16,301.77,59.991,1462863603,"201051344001158","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,395610.0,395610.0,30239,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863676,489467.00
05/10/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1462863603,"201051344000576","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,402516.5,402516.5,29651,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462863678,489468.00
05/10/2016 03:00,2,0.000,ALERT,211.25,298.47,59.991,1462863603,"274151322000087","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,635970.7,635970.7,23454,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462863679,489469.00
05/10/2016 03:15,2,0.000,ALERT,212.61,302.68,59.938,1462864503,"201051344000645","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,402175.5,402175.5,29793,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864505,489470.00
05/10/2016 03:15,2,0.000,ALERT,211.25,299.97,59.944,1462864503,"274151322000085","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,664368.7,664368.7,23386,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864507,489471.00
05/10/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1462864503,"201051344000633","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,393116.4,393116.4,30260,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864509,489472.00
05/10/2016 03:15,2,0.000,ALERT,212.16,302.37,59.981,1462864503,"201051344000469","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,394485.6,394485.6,30201,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462864511,489473.00
05/10/2016 03:15,2,0.000,ALERT,211.25,299.67,59.949,1462864503,"201051344000646","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,398308.2,398308.2,34761,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864513,489474.00
05/10/2016 03:15,2,0.000,ALERT,211.03,299.97,59.986,1462864503,"274151322000052","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,676039.6,676039.6,23607,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864514,489475.00
05/10/2016 03:15,2,0.000,ALERT,211.70,299.67,59.986,1462864503,"201051344000585","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,404679.8,404679.8,34767,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462864516,489476.00
05/10/2016 03:15,2,0.000,ALERT,211.48,299.67,59.944,1462864503,"201051344001230","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,402029.0,402029.0,34560,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864518,489477.00
05/10/2016 03:15,2,0.000,ALERT,212.16,300.27,59.981,1462864503,"201051344000582","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,395550.2,395550.2,34736,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864520,489478.00
05/10/2016 03:15,2,0.000,ALERT,211.25,299.67,59.981,1462864503,"201051344000955","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,407523.5,407523.5,34669,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864522,489479.00
05/10/2016 03:15,2,0.000,ALERT,211.25,299.07,59.975,1462864503,"274151322000094","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,544540.5,544540.5,24587,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864524,489480.00
05/10/2016 03:15,2,0.000,ALERT,212.16,302.68,59.991,1462864503,"201051344000579","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,408210.2,408210.2,10276,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864525,489481.00
05/10/2016 03:15,2,0.000,ALERT,211.48,299.97,59.981,1462864503,"201051344000890","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,404690.3,404690.3,34688,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462864527,489482.00
05/10/2016 03:15,2,0.000,ALERT,211.48,299.37,59.981,1462864503,"201051344000438","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,406826.9,406826.9,34698,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864529,489483.00
05/10/2016 03:15,2,0.000,ALERT,211.70,299.07,60.023,1462864503,"201051344000417","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,399605.2,399605.2,34853,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864531,489484.00
05/10/2016 03:15,2,0.000,ALERT,211.03,299.97,59.991,1462864503,"274151322000083","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,669999.5,669999.5,23676,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462864532,489485.00
05/10/2016 03:15,2,0.000,ALERT,211.70,299.67,59.991,1462864503,"274151322000076","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,713153.4,713153.4,23672,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864534,489486.00
05/10/2016 03:15,2,0.000,ALERT,212.16,303.28,60.012,1462864503,"201051344000868","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,393509.6,393509.6,29928,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864536,489487.00
05/10/2016 03:15,2,0.000,ALERT,211.03,300.87,59.986,1462864503,"274151322000095","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,705925.2,705925.2,23577,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462864538,489488.00
05/10/2016 03:15,2,0.000,ALERT,211.93,302.37,59.991,1462864503,"201051344000988","219011344069620",0.00,7.00,0,297.87,303.58,0.0,0.0,0.000,390795.6,390795.6,30222,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864540,489489.00
05/10/2016 03:15,2,0.000,ALERT,211.25,298.77,59.996,1462864503,"201051344001025","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,404528.5,404528.5,34738,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462864542,489490.00
05/10/2016 03:15,2,0.000,ALERT,212.16,302.68,60.028,1462864503,"201051344000458","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,401495.6,401495.6,30144,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462864544,489491.00
05/10/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1462864503,"201051344000853","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,400005.2,400005.2,29742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864545,489492.00
05/10/2016 03:15,2,0.000,ALERT,211.93,299.67,59.949,1462864503,"201051344000685","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,406342.6,406342.6,34575,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864547,489493.00
05/10/2016 03:15,2,0.000,ALERT,211.70,298.77,59.949,1462864503,"201051344000917","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,403249.3,403249.3,34573,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864549,489494.00
05/10/2016 03:15,2,0.000,ALERT,211.93,299.67,59.954,1462864503,"201051344001145","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,408449.7,408449.7,34433,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864551,489495.00
05/10/2016 03:15,2,0.000,ALERT,211.48,298.77,59.991,1462864503,"201051344000651","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,400587.5,400587.5,34794,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864553,489496.00
05/10/2016 03:15,2,0.000,ALERT,210.80,299.07,59.944,1462864503,"274151322000088","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,648088.8,648088.8,23347,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864554,489497.00
05/10/2016 03:15,2,0.000,ALERT,211.70,299.07,59.975,1462864503,"274151322000068","219011344069620",0.00,7.70,0,296.96,300.27,0.0,0.0,0.000,544271.9,544271.9,24794,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864556,489498.00
05/10/2016 03:15,2,0.000,ALERT,211.25,299.67,59.991,1462864503,"201051344001135","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,396736.6,396736.6,34742,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864558,489499.00
05/10/2016 03:15,2,0.000,ALERT,211.93,302.98,59.986,1462864503,"201051344000594","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,405012.8,405012.8,30187,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864560,489500.00
05/10/2016 03:15,2,0.000,ALERT,211.70,299.37,59.981,1462864503,"201051344001203","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,403568.7,403568.7,34753,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864562,489501.00
05/10/2016 03:15,2,0.000,ALERT,210.80,299.67,59.975,1462864503,"274151322000054","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,662140.5,662140.5,23377,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462864564,489502.00
05/10/2016 03:15,2,0.000,ALERT,212.38,302.37,60.002,1462864503,"201051344000867","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,392781.1,392781.1,30186,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864565,489503.00
