ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 03:15,2,0.000,ALERT,211.48,299.67,60.018,1462864503,"201051344001093","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,402251.8,402251.8,34623,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864567,489504.00
05/10/2016 03:15,2,0.000,ALERT,212.16,302.37,59.981,1462864503,"201051344000900","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,408314.0,408314.0,29573,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864569,489505.00
05/10/2016 03:15,2,0.000,ALERT,212.38,301.77,59.981,1462864503,"201051344000648","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,400549.9,400549.9,29872,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864571,489506.00
05/10/2016 03:15,2,0.000,ALERT,212.38,302.68,59.981,1462864503,"201051344000569","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,409489.4,409489.4,29508,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864573,489507.00
05/10/2016 03:15,2,0.000,ALERT,212.16,302.37,59.986,1462864503,"201051344000983","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,401119.8,401119.8,29977,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864575,489508.00
05/10/2016 03:15,2,0.000,ALERT,212.16,302.07,59.986,1462864503,"201051344001158","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,395610.0,395610.0,30241,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462864576,489509.00
05/10/2016 03:15,2,0.000,ALERT,212.61,302.68,59.975,1462864503,"201051344000576","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,402516.5,402516.5,29653,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864578,489510.00
05/10/2016 03:15,2,0.000,ALERT,211.25,299.37,59.970,1462864503,"274151322000087","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,635970.7,635970.7,23456,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462864580,489511.00
05/10/2016 03:30,2,0.000,ALERT,212.61,301.77,59.991,1462865403,"201051344000645","219011344069620",0.00,7.00,0,300.87,304.18,0.0,0.0,0.000,402175.5,402175.5,29795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865405,489512.00
05/10/2016 03:30,2,0.000,ALERT,211.25,299.37,59.986,1462865403,"274151322000085","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,664368.7,664368.7,23388,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865407,489513.00
05/10/2016 03:30,2,0.000,ALERT,212.83,301.47,60.023,1462865403,"201051344000633","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,393116.4,393116.4,30262,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865409,489514.00
05/10/2016 03:30,2,0.000,ALERT,212.38,302.07,59.991,1462865403,"201051344000469","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,394485.6,394485.6,30203,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865411,489515.00
05/10/2016 03:30,2,0.000,ALERT,211.48,299.67,59.986,1462865403,"201051344000646","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,398308.2,398308.2,34763,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462865413,489516.00
05/10/2016 03:30,2,0.000,ALERT,211.03,299.67,59.981,1462865403,"274151322000052","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,676039.6,676039.6,23609,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865415,489517.00
05/10/2016 03:30,2,0.000,ALERT,211.93,299.97,59.981,1462865403,"201051344000585","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,404679.8,404679.8,34769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865416,489518.00
05/10/2016 03:30,2,0.000,ALERT,211.70,300.27,59.975,1462865403,"201051344001230","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,402029.0,402029.0,34562,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865418,489519.00
05/10/2016 03:30,2,0.000,ALERT,212.16,300.57,59.991,1462865403,"201051344000582","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,395550.2,395550.2,34738,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865420,489520.00
05/10/2016 03:30,2,0.000,ALERT,211.25,299.37,59.991,1462865403,"201051344000955","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,407523.5,407523.5,34671,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865422,489521.00
05/10/2016 03:30,2,0.000,ALERT,211.25,298.77,59.991,1462865403,"274151322000094","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,544540.5,544540.5,24589,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865424,489522.00
05/10/2016 03:30,2,0.000,ALERT,212.16,302.68,59.986,1462865403,"201051344000579","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,408210.2,408210.2,10278,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865425,489523.00
05/10/2016 03:30,2,0.000,ALERT,211.48,300.27,60.018,1462865403,"201051344000890","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,404690.3,404690.3,34690,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865427,489524.00
05/10/2016 03:30,2,0.000,ALERT,211.70,299.97,59.986,1462865403,"201051344000438","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,406826.9,406826.9,34700,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865429,489525.00
05/10/2016 03:30,2,0.000,ALERT,211.93,299.37,59.949,1462865403,"201051344000417","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,399605.2,399605.2,34855,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462865431,489526.00
05/10/2016 03:30,2,0.000,ALERT,211.48,300.57,59.991,1462865403,"274151322000083","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,669999.5,669999.5,23678,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865433,489527.00
05/10/2016 03:30,2,0.000,ALERT,211.93,299.67,59.986,1462865403,"274151322000076","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,713153.4,713153.4,23674,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865435,489528.00
05/10/2016 03:30,2,0.000,ALERT,212.16,302.68,60.007,1462865403,"201051344000868","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,393509.6,393509.6,29930,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462865436,489529.00
05/10/2016 03:30,2,0.000,ALERT,211.25,300.87,59.986,1462865403,"274151322000095","219011344069620",0.00,6.70,0,299.07,302.07,0.0,0.0,0.000,705925.2,705925.2,23579,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865438,489530.00
05/10/2016 03:30,2,0.000,ALERT,211.93,301.77,60.007,1462865403,"201051344000988","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,390795.6,390795.6,30224,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865440,489531.00
05/10/2016 03:30,2,0.000,ALERT,211.48,299.07,59.991,1462865403,"201051344001025","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,404528.5,404528.5,34740,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462865442,489532.00
05/10/2016 03:30,2,0.000,ALERT,211.93,302.07,60.039,1462865403,"201051344000458","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,401495.6,401495.6,30146,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865444,489533.00
05/10/2016 03:30,2,0.000,ALERT,212.38,301.47,59.996,1462865403,"201051344000853","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,400005.2,400005.2,29744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865445,489534.00
05/10/2016 03:30,2,0.000,ALERT,211.93,299.67,59.959,1462865403,"201051344000685","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,406342.6,406342.6,34577,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865447,489535.00
05/10/2016 03:30,2,0.000,ALERT,211.70,299.07,59.991,1462865403,"201051344000917","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,403249.3,403249.3,34575,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865449,489536.00
05/10/2016 03:30,2,0.000,ALERT,211.93,299.97,59.996,1462865403,"201051344001145","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,408449.7,408449.7,34435,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462865451,489537.00
05/10/2016 03:30,2,0.000,ALERT,211.93,299.37,59.991,1462865403,"201051344000651","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,400587.5,400587.5,34796,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865453,489538.00
05/10/2016 03:30,2,0.000,ALERT,210.80,299.07,59.996,1462865403,"274151322000088","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,648088.8,648088.8,23349,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865455,489539.00
05/10/2016 03:30,2,0.000,ALERT,211.93,299.07,59.986,1462865403,"274151322000068","219011344069620",0.00,7.70,0,297.26,300.27,0.0,0.0,0.000,544271.9,544271.9,24796,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865456,489540.00
05/10/2016 03:30,2,0.000,ALERT,211.25,299.67,59.986,1462865403,"201051344001135","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,396736.6,396736.6,34744,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865458,489541.00
05/10/2016 03:30,2,0.000,ALERT,211.93,302.37,60.002,1462865403,"201051344000594","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,405012.8,405012.8,30189,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865460,489542.00
05/10/2016 03:30,2,0.000,ALERT,211.70,299.37,60.002,1462865403,"201051344001203","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,403568.7,403568.7,34755,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462865462,489543.00
05/10/2016 03:30,2,0.000,ALERT,211.03,300.27,59.970,1462865403,"274151322000054","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,662140.5,662140.5,23379,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865463,489544.00
05/10/2016 03:30,2,0.000,ALERT,212.38,301.47,60.028,1462865403,"201051344000867","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,392781.1,392781.1,30188,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462865465,489545.00
05/10/2016 03:30,2,0.000,ALERT,211.70,299.97,59.996,1462865403,"201051344001093","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,402251.8,402251.8,34625,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865467,489546.00
05/10/2016 03:30,2,0.000,ALERT,211.93,301.77,59.986,1462865403,"201051344000900","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,408314.0,408314.0,29575,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865469,489547.00
05/10/2016 03:30,2,0.000,ALERT,212.38,301.17,59.991,1462865403,"201051344000648","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,400549.9,400549.9,29874,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865471,489548.00
05/10/2016 03:30,2,0.000,ALERT,212.16,302.37,59.949,1462865403,"201051344000569","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,409489.4,409489.4,29510,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865472,489549.00
05/10/2016 03:30,2,0.000,ALERT,212.16,301.77,59.981,1462865403,"201051344000983","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,401119.8,401119.8,29979,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865474,489550.00
05/10/2016 03:30,2,0.000,ALERT,212.16,301.77,59.991,1462865403,"201051344001158","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,395610.0,395610.0,30243,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462865476,489551.00
05/10/2016 03:30,2,0.000,ALERT,212.61,302.07,59.986,1462865403,"201051344000576","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,402516.5,402516.5,29655,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865478,489552.00
05/10/2016 03:30,2,0.000,ALERT,211.25,298.47,60.012,1462865403,"274151322000087","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,635970.7,635970.7,23458,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462865480,489553.00
05/10/2016 03:45,2,0.000,ALERT,212.61,301.77,59.975,1462866304,"201051344000645","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,402175.5,402175.5,29797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462866306,489554.00
05/10/2016 03:45,2,0.000,ALERT,211.03,298.77,59.975,1462866304,"274151322000085","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,664368.7,664368.7,23390,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866307,489555.00
05/10/2016 03:45,2,0.000,ALERT,212.61,301.77,60.012,1462866304,"201051344000633","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,393116.4,393116.4,30264,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462866309,489556.00
05/10/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1462866304,"201051344000469","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,394485.6,394485.6,30205,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462866311,489557.00
05/10/2016 03:45,2,0.000,ALERT,211.48,299.67,59.938,1462866304,"201051344000646","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,398308.2,398308.2,34765,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866313,489558.00
05/10/2016 03:45,2,0.000,ALERT,210.80,299.37,60.007,1462866304,"274151322000052","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,676039.6,676039.6,23611,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866315,489559.00
05/10/2016 03:45,2,0.000,ALERT,211.70,299.67,59.944,1462866304,"201051344000585","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,404679.8,404679.8,34771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866316,489560.00
05/10/2016 03:45,2,0.000,ALERT,211.70,299.97,59.975,1462866304,"201051344001230","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,402029.0,402029.0,34564,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462866318,489561.00
05/10/2016 03:45,2,0.000,ALERT,212.16,300.57,59.975,1462866304,"201051344000582","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,395550.2,395550.2,34740,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462866320,489562.00
05/10/2016 03:45,2,0.000,ALERT,211.25,299.37,59.970,1462866304,"201051344000955","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,407523.5,407523.5,34673,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866322,489563.00
05/10/2016 03:45,2,0.000,ALERT,211.25,298.77,59.970,1462866304,"274151322000094","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,544540.5,544540.5,24591,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866324,489564.00
05/10/2016 03:45,2,0.000,ACTIVE_NO_POWER,212.16,302.68,59.981,1462866304,"201051344000579","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,408210.2,408210.2,10280,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462866326,489565.00
05/10/2016 03:45,2,0.000,ALERT,211.48,300.27,59.975,1462866304,"201051344000890","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,404690.3,404690.3,34692,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866327,489566.00
05/10/2016 03:45,2,0.000,ALERT,211.70,299.37,59.970,1462866304,"201051344000438","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,406826.9,406826.9,34702,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866329,489567.00
05/10/2016 03:45,2,0.000,ALERT,211.93,299.07,59.981,1462866304,"201051344000417","219011344069620",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,399605.2,399605.2,34857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462866331,489568.00
05/10/2016 03:45,2,0.000,ALERT,211.25,299.07,59.965,1462866304,"274151322000083","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,669999.5,669999.5,23680,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866333,489569.00
05/10/2016 03:45,2,0.000,ALERT,211.70,298.77,59.959,1462866304,"274151322000076","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,713153.4,713153.4,23676,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866335,489570.00
05/10/2016 03:45,2,0.000,ALERT,212.16,302.68,59.975,1462866304,"201051344000868","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,393509.6,393509.6,29932,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866336,489571.00
05/10/2016 03:45,2,0.000,ALERT,211.03,299.97,59.965,1462866304,"274151322000095","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,705925.2,705925.2,23581,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866338,489572.00
05/10/2016 03:45,2,0.000,ALERT,211.93,301.77,60.007,1462866304,"201051344000988","219011344069620",0.00,7.00,0,297.57,303.28,0.0,0.0,0.000,390795.6,390795.6,30226,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462866340,489573.00
05/10/2016 03:45,2,0.000,ALERT,211.25,298.77,59.954,1462866304,"201051344001025","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,404528.5,404528.5,34742,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866342,489574.00
05/10/2016 03:45,2,0.000,ALERT,211.93,302.07,59.965,1462866304,"201051344000458","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,401495.6,401495.6,30148,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866344,489575.00
05/10/2016 03:45,2,0.000,ALERT,212.61,301.77,59.970,1462866304,"201051344000853","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,400005.2,400005.2,29746,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866345,489576.00
05/10/2016 03:45,2,0.000,ALERT,211.70,299.07,59.975,1462866304,"201051344000685","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,406342.6,406342.6,34579,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866347,489577.00
05/10/2016 03:45,2,0.000,ALERT,211.70,298.77,59.970,1462866304,"201051344000917","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,403249.3,403249.3,34577,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866349,489578.00
05/10/2016 03:45,2,0.000,ALERT,211.93,299.97,59.970,1462866304,"201051344001145","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,408449.7,408449.7,34437,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866351,489579.00
05/10/2016 03:45,2,0.000,ALERT,211.70,298.77,59.975,1462866304,"201051344000651","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,400587.5,400587.5,34798,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866353,489580.00
05/10/2016 03:45,2,0.000,ALERT,210.80,299.37,59.975,1462866304,"274151322000088","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,648088.8,648088.8,23351,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462866354,489581.00
05/10/2016 03:45,2,0.000,ALERT,211.70,298.17,60.007,1462866304,"274151322000068","219011344069620",0.00,7.70,0,296.66,299.97,0.0,0.0,0.000,544271.9,544271.9,24798,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866356,489582.00
05/10/2016 03:45,2,0.000,ALERT,211.25,299.37,59.970,1462866304,"201051344001135","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,396736.6,396736.6,34746,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866358,489583.00
05/10/2016 03:45,2,0.000,ALERT,211.70,302.37,59.959,1462866304,"201051344000594","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,405012.8,405012.8,30191,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866360,489584.00
05/10/2016 03:45,2,0.000,ALERT,211.70,299.37,59.959,1462866304,"201051344001203","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,403568.7,403568.7,34757,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462866362,489585.00
05/10/2016 03:45,2,0.000,ALERT,210.80,298.77,59.970,1462866304,"274151322000054","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,662140.5,662140.5,23381,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866363,489586.00
05/10/2016 03:45,2,0.000,ALERT,212.38,301.77,59.970,1462866304,"201051344000867","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,392781.1,392781.1,30190,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866365,489587.00
05/10/2016 03:45,2,0.000,ALERT,211.48,299.07,59.970,1462866304,"201051344001093","219011344069620",0.00,7.70,0,297.87,300.87,0.0,0.0,0.000,402251.8,402251.8,34627,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866367,489588.00
05/10/2016 03:45,2,0.000,ALERT,211.93,302.07,59.986,1462866304,"201051344000900","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,408314.0,408314.0,29577,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866369,489589.00
05/10/2016 03:45,2,0.000,ALERT,212.16,301.17,60.018,1462866304,"201051344000648","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,400549.9,400549.9,29876,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866371,489590.00
05/10/2016 03:45,2,0.000,ALERT,212.16,302.68,59.986,1462866304,"201051344000569","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,409489.4,409489.4,29512,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866373,489591.00
05/10/2016 03:45,2,0.000,ALERT,212.16,302.07,59.949,1462866304,"201051344000983","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,401119.8,401119.8,29981,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866374,489592.00
05/10/2016 03:45,2,0.000,ALERT,212.16,301.47,59.975,1462866304,"201051344001158","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,395610.0,395610.0,30245,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866376,489593.00
05/10/2016 03:45,2,0.000,ALERT,212.61,302.37,59.975,1462866304,"201051344000576","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,402516.5,402516.5,29657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866378,489594.00
05/10/2016 03:45,2,0.000,ALERT,211.25,298.47,59.975,1462866304,"274151322000087","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,635970.7,635970.7,23460,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462866380,489595.00
05/10/2016 04:00,2,0.000,ALERT,212.83,302.37,59.991,1462867203,"201051344000645","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,402175.5,402175.5,29799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867205,489596.00
05/10/2016 04:00,2,0.000,ALERT,211.48,300.27,59.981,1462867203,"274151322000085","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,664368.7,664368.7,23392,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867207,489597.00
05/10/2016 04:00,2,0.000,ALERT,212.83,302.07,59.991,1462867203,"201051344000633","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,393116.4,393116.4,30266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867208,489598.00
05/10/2016 04:00,2,0.000,ALERT,212.61,302.07,59.986,1462867203,"201051344000469","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,394485.6,394485.6,30207,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867210,489599.00
05/10/2016 04:00,2,0.000,ALERT,211.48,299.67,59.986,1462867203,"201051344000646","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,398308.2,398308.2,34767,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462867212,489600.00
05/10/2016 04:00,2,0.000,ALERT,211.03,300.57,59.981,1462867203,"274151322000052","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,676039.6,676039.6,23613,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462867214,489601.00
05/10/2016 04:00,2,0.000,ALERT,211.93,299.97,59.975,1462867203,"201051344000585","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,404679.8,404679.8,34773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867215,489602.00
05/10/2016 04:00,2,0.000,ALERT,211.70,300.27,59.986,1462867203,"201051344001230","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,402029.0,402029.0,34566,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867217,489603.00
05/10/2016 04:00,2,0.000,ALERT,212.38,300.57,60.018,1462867203,"201051344000582","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,395550.2,395550.2,34742,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867219,489604.00
05/10/2016 04:00,2,0.000,ALERT,211.48,299.67,59.981,1462867203,"201051344000955","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,407523.5,407523.5,34675,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462867221,489605.00
05/10/2016 04:00,2,0.000,ALERT,211.25,299.37,59.986,1462867203,"274151322000094","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,544540.5,544540.5,24593,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867223,489606.00
05/10/2016 04:00,2,0.000,ALERT,212.38,302.68,59.991,1462867203,"201051344000579","219011344069620",0.00,7.00,0,300.87,304.18,0.0,0.0,0.000,408210.2,408210.2,10281,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867224,489607.00
05/10/2016 04:00,2,0.000,ALERT,211.70,300.27,59.996,1462867203,"201051344000890","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,404690.3,404690.3,34694,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867226,489608.00
05/10/2016 04:00,2,0.000,ALERT,211.93,299.97,59.975,1462867203,"201051344000438","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,406826.9,406826.9,34704,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867228,489609.00
05/10/2016 04:00,2,0.000,ALERT,211.93,299.07,59.970,1462867203,"201051344000417","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,399605.2,399605.2,34859,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867230,489610.00
05/10/2016 04:00,2,0.000,ALERT,211.48,300.27,59.965,1462867203,"274151322000083","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,669999.5,669999.5,23682,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867232,489611.00
05/10/2016 04:00,2,0.000,ALERT,212.16,300.57,59.933,1462867203,"274151322000076","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,713153.4,713153.4,23678,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867234,489612.00
05/10/2016 04:00,2,0.000,ALERT,212.38,302.98,59.965,1462867203,"201051344000868","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,393509.6,393509.6,29934,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867236,489613.00
05/10/2016 04:00,2,0.000,ALERT,211.48,301.17,59.965,1462867203,"274151322000095","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,705925.2,705925.2,23583,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867238,489614.00
05/10/2016 04:00,2,0.000,ALERT,212.16,302.07,59.970,1462867203,"201051344000988","219011344069620",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,390795.6,390795.6,30228,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867239,489615.00
05/10/2016 04:00,2,0.000,ALERT,211.48,298.77,60.007,1462867203,"201051344001025","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,404528.5,404528.5,34744,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867241,489616.00
05/10/2016 04:00,2,0.000,ALERT,212.38,302.07,59.975,1462867203,"201051344000458","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,401495.6,401495.6,30150,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462867243,489617.00
05/10/2016 04:00,2,0.000,ALERT,212.83,302.07,59.965,1462867203,"201051344000853","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,400005.2,400005.2,29748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462867245,489618.00
05/10/2016 04:00,2,0.000,ALERT,212.16,299.67,59.965,1462867203,"201051344000685","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,406342.6,406342.6,34581,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867247,489619.00
05/10/2016 04:00,2,0.000,ALERT,211.93,299.07,59.975,1462867203,"201051344000917","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,403249.3,403249.3,34579,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867248,489620.00
05/10/2016 04:00,2,0.000,ALERT,211.93,299.97,59.959,1462867203,"201051344001145","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,408449.7,408449.7,34439,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867250,489621.00
05/10/2016 04:00,2,0.000,ALERT,211.93,299.07,59.959,1462867203,"201051344000651","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,400587.5,400587.5,34800,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867252,489622.00
05/10/2016 04:00,2,0.000,ALERT,211.25,299.97,59.975,1462867203,"274151322000088","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,648088.8,648088.8,23353,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867254,489623.00
05/10/2016 04:00,2,0.000,ALERT,212.16,299.37,59.975,1462867203,"274151322000068","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,544271.9,544271.9,24800,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867255,489624.00
05/10/2016 04:00,2,0.000,ALERT,211.48,299.97,59.975,1462867203,"201051344001135","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,396736.6,396736.6,34748,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867257,489625.00
05/10/2016 04:00,2,0.000,ALERT,212.16,302.98,59.991,1462867203,"201051344000594","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,405012.8,405012.8,30193,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867259,489626.00
05/10/2016 04:00,2,0.000,ALERT,211.93,299.67,59.975,1462867203,"201051344001203","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,403568.7,403568.7,34759,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462867261,489627.00
05/10/2016 04:00,2,0.000,ALERT,211.03,300.27,59.975,1462867203,"274151322000054","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,662140.5,662140.5,23383,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867263,489628.00
05/10/2016 04:00,2,0.000,ALERT,212.61,302.07,59.949,1462867203,"201051344000867","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,392781.1,392781.1,30192,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867264,489629.00
05/10/2016 04:00,2,0.000,ALERT,211.70,299.97,59.944,1462867203,"201051344001093","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,402251.8,402251.8,34629,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867266,489630.00
05/10/2016 04:00,2,0.000,ALERT,212.16,302.07,59.949,1462867203,"201051344000900","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,408314.0,408314.0,29579,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462867268,489631.00
05/10/2016 04:00,2,0.000,ALERT,212.38,301.47,60.012,1462867203,"201051344000648","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,400549.9,400549.9,29878,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462867270,489632.00
05/10/2016 04:00,2,0.000,ALERT,212.38,302.68,59.991,1462867203,"201051344000569","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,409489.4,409489.4,29514,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867272,489633.00
05/10/2016 04:00,2,0.000,ALERT,212.38,302.37,59.991,1462867203,"201051344000983","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,401119.8,401119.8,29983,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867274,489634.00
05/10/2016 04:00,2,0.000,ALERT,212.38,302.07,59.944,1462867203,"201051344001158","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,395610.0,395610.0,30247,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462867275,489635.00
05/10/2016 04:00,2,0.000,ALERT,212.83,302.68,59.981,1462867203,"201051344000576","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,402516.5,402516.5,29659,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462867277,489636.00
05/10/2016 04:00,2,0.000,ALERT,211.48,299.67,59.981,1462867203,"274151322000087","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,635970.7,635970.7,23462,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462867279,489637.00
05/10/2016 04:15,2,0.000,ALERT,212.83,302.07,59.949,1462868103,"201051344000645","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,402175.5,402175.5,29801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868105,489638.00
05/10/2016 04:15,2,0.000,ALERT,211.25,299.67,59.938,1462868103,"274151322000085","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,664368.7,664368.7,23394,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868107,489639.00
05/10/2016 04:15,2,0.000,ALERT,212.83,301.47,59.959,1462868103,"201051344000633","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,393116.4,393116.4,30268,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462868109,489640.00
05/10/2016 04:15,2,0.000,ALERT,212.16,301.77,59.970,1462868103,"201051344000469","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,394485.6,394485.6,30209,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868111,489641.00
05/10/2016 04:15,2,0.000,ALERT,211.25,299.67,59.949,1462868103,"201051344000646","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,398308.2,398308.2,34769,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868112,489642.00
05/10/2016 04:15,2,0.000,ALERT,211.25,300.27,59.959,1462868103,"274151322000052","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,676039.6,676039.6,23615,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868114,489643.00
05/10/2016 04:15,2,0.000,ALERT,211.48,299.97,59.965,1462868103,"201051344000585","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,404679.8,404679.8,34775,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868116,489644.00
05/10/2016 04:15,2,0.000,ALERT,211.48,299.97,59.959,1462868103,"201051344001230","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,402029.0,402029.0,34568,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868118,489645.00
05/10/2016 04:15,2,0.000,ALERT,211.93,300.57,59.975,1462868103,"201051344000582","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,395550.2,395550.2,34744,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868120,489646.00
05/10/2016 04:15,2,0.000,ALERT,211.03,299.67,59.959,1462868103,"201051344000955","219011344069620",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,407523.5,407523.5,34677,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868121,489647.00
05/10/2016 04:15,2,0.000,ALERT,211.25,298.77,59.970,1462868103,"274151322000094","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,544540.5,544540.5,24595,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868123,489648.00
