ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 04:15,2,0.000,ALERT,212.16,302.37,59.981,1462868103,"201051344000579","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,408210.2,408210.2,10283,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868125,489649.00
05/10/2016 04:15,2,0.000,ALERT,211.48,300.27,59.970,1462868103,"201051344000890","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,404690.3,404690.3,34696,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868127,489650.00
05/10/2016 04:15,2,0.000,ALERT,211.48,299.37,59.975,1462868103,"201051344000438","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,406826.9,406826.9,34706,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868128,489651.00
05/10/2016 04:15,2,0.000,ALERT,211.70,299.07,59.965,1462868103,"201051344000417","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,399605.2,399605.2,34861,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868130,489652.00
05/10/2016 04:15,2,0.000,ALERT,211.48,299.67,59.959,1462868103,"274151322000083","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,669999.5,669999.5,23684,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868132,489653.00
05/10/2016 04:15,2,0.000,ALERT,211.93,299.37,59.970,1462868103,"274151322000076","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,713153.4,713153.4,23680,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868134,489654.00
05/10/2016 04:15,2,0.000,ALERT,212.16,302.68,59.975,1462868103,"201051344000868","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,393509.6,393509.6,29936,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868136,489655.00
05/10/2016 04:15,2,0.000,ALERT,211.25,300.57,59.975,1462868103,"274151322000095","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,705925.2,705925.2,23585,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462868137,489656.00
05/10/2016 04:15,2,0.000,ALERT,212.16,302.07,59.996,1462868103,"201051344000988","219011344069620",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,390795.6,390795.6,30230,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868139,489657.00
05/10/2016 04:15,2,0.000,ALERT,211.25,298.77,60.007,1462868103,"201051344001025","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,404528.5,404528.5,34746,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868141,489658.00
05/10/2016 04:15,2,0.000,ALERT,212.16,302.07,59.970,1462868103,"201051344000458","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,401495.6,401495.6,30152,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462868143,489659.00
05/10/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1462868103,"201051344000853","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,400005.2,400005.2,29750,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868145,489660.00
05/10/2016 04:15,2,0.000,ALERT,211.93,299.67,59.975,1462868103,"201051344000685","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,406342.6,406342.6,34583,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868147,489661.00
05/10/2016 04:15,2,0.000,ALERT,211.70,299.37,59.981,1462868103,"201051344000917","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,403249.3,403249.3,34581,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868149,489662.00
05/10/2016 04:15,2,0.000,ALERT,211.93,299.97,59.991,1462868103,"201051344001145","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,408449.7,408449.7,34441,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868150,489663.00
05/10/2016 04:15,2,0.000,ALERT,211.70,299.07,59.981,1462868103,"201051344000651","219011344069620",0.00,5.50,0,297.57,300.57,0.0,0.0,0.000,400587.5,400587.5,34802,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462868152,489664.00
05/10/2016 04:15,2,0.000,ALERT,211.03,299.07,59.975,1462868103,"274151322000088","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,648088.8,648088.8,23355,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868154,489665.00
05/10/2016 04:15,2,0.000,ALERT,211.93,298.47,59.959,1462868103,"274151322000068","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,544271.9,544271.9,24802,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868156,489666.00
05/10/2016 04:15,2,0.000,ALERT,211.25,299.67,59.981,1462868103,"201051344001135","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,396736.6,396736.6,34750,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868158,489667.00
05/10/2016 04:15,2,0.000,ALERT,212.16,302.68,59.975,1462868103,"201051344000594","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,405012.8,405012.8,30195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868159,489668.00
05/10/2016 04:15,2,0.000,ALERT,211.70,299.37,59.944,1462868103,"201051344001203","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,403568.7,403568.7,34761,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868161,489669.00
05/10/2016 04:15,2,0.000,ALERT,211.25,299.67,59.975,1462868103,"274151322000054","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,662140.5,662140.5,23385,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462868163,489670.00
05/10/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1462868103,"201051344000867","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,392781.1,392781.1,30194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462868165,489671.00
05/10/2016 04:15,2,0.000,ALERT,211.70,299.67,59.986,1462868103,"201051344001093","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,402251.8,402251.8,34631,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868167,489672.00
05/10/2016 04:15,2,0.000,ALERT,212.38,302.07,59.949,1462868103,"201051344000900","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,408314.0,408314.0,29581,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868168,489673.00
05/10/2016 04:15,2,0.000,ALERT,212.61,301.17,59.986,1462868103,"201051344000648","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,400549.9,400549.9,29880,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868170,489674.00
05/10/2016 04:15,2,0.000,ALERT,212.38,302.07,59.938,1462868103,"201051344000569","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,409489.4,409489.4,29516,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462868172,489675.00
05/10/2016 04:15,2,0.000,ALERT,212.38,302.07,59.986,1462868103,"201051344000983","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,401119.8,401119.8,29985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868174,489676.00
05/10/2016 04:15,2,0.000,ALERT,212.38,301.47,59.986,1462868103,"201051344001158","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,395610.0,395610.0,30249,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462868176,489677.00
05/10/2016 04:15,2,0.000,ALERT,212.61,302.37,59.949,1462868103,"201051344000576","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,402516.5,402516.5,29661,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868177,489678.00
05/10/2016 04:15,2,0.000,ALERT,211.48,299.67,59.975,1462868103,"274151322000087","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,635970.7,635970.7,23464,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462868179,489679.00
05/10/2016 04:30,2,0.000,ALERT,212.38,301.17,59.959,1462869003,"201051344000645","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,402175.5,402175.5,29803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869005,489680.00
05/10/2016 04:30,2,0.000,ALERT,211.03,299.07,59.981,1462869003,"274151322000085","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,664368.7,664368.7,23396,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869007,489681.00
05/10/2016 04:30,2,0.000,ALERT,212.61,301.17,60.018,1462869003,"201051344000633","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,393116.4,393116.4,30270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869009,489682.00
05/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.981,1462869003,"201051344000469","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,394485.6,394485.6,30211,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869011,489683.00
05/10/2016 04:30,2,0.000,ALERT,211.03,299.07,59.975,1462869003,"201051344000646","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,398308.2,398308.2,34771,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869013,489684.00
05/10/2016 04:30,2,0.000,ALERT,210.80,299.07,59.975,1462869003,"274151322000052","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,676039.6,676039.6,23617,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869014,489685.00
05/10/2016 04:30,2,0.000,ALERT,211.25,299.37,59.970,1462869003,"201051344000585","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,404679.8,404679.8,34777,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869016,489686.00
05/10/2016 04:30,2,0.000,ALERT,211.03,299.37,59.970,1462869003,"201051344001230","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,402029.0,402029.0,34570,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869018,489687.00
05/10/2016 04:30,2,0.000,ALERT,211.70,300.27,59.970,1462869003,"201051344000582","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,395550.2,395550.2,34746,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869020,489688.00
05/10/2016 04:30,2,0.000,ALERT,210.80,299.37,59.959,1462869003,"201051344000955","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,407523.5,407523.5,34679,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869021,489689.00
05/10/2016 04:30,2,0.000,ALERT,211.03,298.17,59.970,1462869003,"274151322000094","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,544540.5,544540.5,24597,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869023,489690.00
05/10/2016 04:30,2,0.000,ALERT,211.93,301.77,60.007,1462869003,"201051344000579","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,408210.2,408210.2,10285,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869025,489691.00
05/10/2016 04:30,2,0.000,ALERT,211.25,299.67,59.970,1462869003,"201051344000890","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,404690.3,404690.3,34698,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869027,489692.00
05/10/2016 04:30,2,0.000,ALERT,211.25,299.37,59.959,1462869003,"201051344000438","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,406826.9,406826.9,34708,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869029,489693.00
05/10/2016 04:30,2,0.000,ALERT,211.70,298.77,60.018,1462869003,"201051344000417","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,399605.2,399605.2,34863,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869030,489694.00
05/10/2016 04:30,2,0.000,ALERT,211.25,299.67,59.975,1462869003,"274151322000083","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,669999.5,669999.5,23686,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869032,489695.00
05/10/2016 04:30,2,0.000,ALERT,211.70,299.67,59.922,1462869003,"274151322000076","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,713153.4,713153.4,23682,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869034,489696.00
05/10/2016 04:30,2,0.000,ALERT,212.16,302.37,59.986,1462869003,"201051344000868","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,393509.6,393509.6,29938,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869036,489697.00
05/10/2016 04:30,2,0.000,ALERT,211.03,299.97,59.986,1462869003,"274151322000095","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,705925.2,705925.2,23587,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869038,489698.00
05/10/2016 04:30,2,0.000,ALERT,211.93,301.47,59.965,1462869003,"201051344000988","219011344069620",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,390795.6,390795.6,30232,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869039,489699.00
05/10/2016 04:30,2,0.000,ALERT,211.25,298.47,59.970,1462869003,"201051344001025","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,404528.5,404528.5,34748,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869041,489700.00
05/10/2016 04:30,2,0.000,ALERT,211.93,301.77,59.938,1462869003,"201051344000458","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,401495.6,401495.6,30154,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869043,489701.00
05/10/2016 04:30,2,0.000,ALERT,212.61,300.87,59.922,1462869003,"201051344000853","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,400005.2,400005.2,29752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869045,489702.00
05/10/2016 04:30,2,0.000,ALERT,211.48,299.07,60.002,1462869003,"201051344000685","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,406342.6,406342.6,34585,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869047,489703.00
05/10/2016 04:30,2,0.000,ALERT,211.48,299.07,59.970,1462869003,"201051344000917","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,403249.3,403249.3,34583,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869048,489704.00
05/10/2016 04:30,2,0.000,ALERT,211.70,299.97,60.002,1462869003,"201051344001145","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,408449.7,408449.7,34443,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869050,489705.00
05/10/2016 04:30,2,0.000,ALERT,211.48,298.77,59.917,1462869003,"201051344000651","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,400587.5,400587.5,34804,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869052,489706.00
05/10/2016 04:30,2,0.000,ALERT,210.80,298.77,59.965,1462869003,"274151322000088","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,648088.8,648088.8,23357,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869054,489707.00
05/10/2016 04:30,2,0.000,ALERT,211.70,297.87,59.965,1462869003,"274151322000068","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,544271.9,544271.9,24804,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869056,489708.00
05/10/2016 04:30,2,0.000,ALERT,211.03,299.37,59.944,1462869003,"201051344001135","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,396736.6,396736.6,34752,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869057,489709.00
05/10/2016 04:30,2,0.000,ALERT,211.93,302.37,59.965,1462869003,"201051344000594","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,405012.8,405012.8,30197,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869059,489710.00
05/10/2016 04:30,2,0.000,ALERT,211.48,299.07,59.970,1462869003,"201051344001203","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,403568.7,403568.7,34763,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869061,489711.00
05/10/2016 04:30,2,0.000,ALERT,211.03,299.07,59.970,1462869003,"274151322000054","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,662140.5,662140.5,23387,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869063,489712.00
05/10/2016 04:30,2,0.000,ALERT,212.38,301.17,59.975,1462869003,"201051344000867","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,392781.1,392781.1,30196,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869064,489713.00
05/10/2016 04:30,2,0.000,ALERT,211.48,299.67,59.965,1462869003,"201051344001093","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,402251.8,402251.8,34633,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869066,489714.00
05/10/2016 04:30,2,0.000,ALERT,212.16,301.77,59.981,1462869003,"201051344000900","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,408314.0,408314.0,29583,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869068,489715.00
05/10/2016 04:30,2,0.000,ALERT,212.38,301.17,59.970,1462869003,"201051344000648","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,400549.9,400549.9,29882,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869070,489716.00
05/10/2016 04:30,2,0.000,ALERT,212.16,302.37,59.970,1462869003,"201051344000569","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,409489.4,409489.4,29518,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869072,489717.00
05/10/2016 04:30,2,0.000,ALERT,212.16,301.77,59.965,1462869003,"201051344000983","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,401119.8,401119.8,29987,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869074,489718.00
05/10/2016 04:30,2,0.000,ALERT,212.16,301.47,59.954,1462869003,"201051344001158","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,395610.0,395610.0,30251,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869076,489719.00
05/10/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1462869003,"201051344000576","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,402516.5,402516.5,29663,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869077,489720.00
05/10/2016 04:30,2,0.000,ALERT,211.25,298.77,59.965,1462869003,"274151322000087","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,635970.7,635970.7,23466,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869079,489721.00
05/10/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1462869903,"201051344000645","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,402175.5,402175.5,29805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869905,489722.00
05/10/2016 04:45,2,0.000,ALERT,211.48,300.27,59.959,1462869903,"274151322000085","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,664368.7,664368.7,23398,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869907,489723.00
05/10/2016 04:45,2,0.000,ALERT,213.06,301.77,59.928,1462869903,"201051344000633","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,393116.4,393116.4,30272,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869909,489724.00
05/10/2016 04:45,2,0.000,ALERT,212.61,302.07,59.959,1462869903,"201051344000469","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,394485.6,394485.6,30213,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869911,489725.00
05/10/2016 04:45,2,0.000,ALERT,211.48,299.37,59.959,1462869903,"201051344000646","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,398308.2,398308.2,34773,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869913,489726.00
05/10/2016 04:45,2,0.000,ALERT,211.03,299.97,59.959,1462869903,"274151322000052","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,676039.6,676039.6,23619,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869914,489727.00
05/10/2016 04:45,2,0.000,ALERT,211.70,299.67,59.959,1462869903,"201051344000585","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,404679.8,404679.8,34779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869916,489728.00
05/10/2016 04:45,2,0.000,ALERT,211.70,299.67,59.922,1462869903,"201051344001230","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,402029.0,402029.0,34572,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869918,489729.00
05/10/2016 04:45,2,0.000,ALERT,212.16,300.27,59.965,1462869903,"201051344000582","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,395550.2,395550.2,34748,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869920,489730.00
05/10/2016 04:45,2,0.000,ALERT,211.48,299.37,59.949,1462869903,"201051344000955","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,407523.5,407523.5,34681,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869921,489731.00
05/10/2016 04:45,2,0.000,ALERT,211.25,299.37,59.965,1462869903,"274151322000094","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,544540.5,544540.5,24599,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869923,489732.00
05/10/2016 04:45,2,0.000,ALERT,212.38,302.68,59.954,1462869903,"201051344000579","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,408210.2,408210.2,10287,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869925,489733.00
05/10/2016 04:45,2,0.000,ALERT,211.70,299.97,59.959,1462869903,"201051344000890","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,404690.3,404690.3,34700,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869927,489734.00
05/10/2016 04:45,2,0.000,ALERT,211.93,299.67,59.986,1462869903,"201051344000438","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,406826.9,406826.9,34710,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869929,489735.00
05/10/2016 04:45,2,0.000,ALERT,211.93,298.77,59.996,1462869903,"201051344000417","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,399605.2,399605.2,34865,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869931,489736.00
05/10/2016 04:45,2,0.000,ALERT,211.25,299.97,59.954,1462869903,"274151322000083","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,669999.5,669999.5,23688,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869932,489737.00
05/10/2016 04:45,2,0.000,ALERT,211.93,300.27,59.907,1462869903,"274151322000076","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,713153.4,713153.4,23684,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869934,489738.00
05/10/2016 04:45,2,0.000,ALERT,212.38,302.98,59.959,1462869903,"201051344000868","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,393509.6,393509.6,29940,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869936,489739.00
05/10/2016 04:45,2,0.000,ALERT,211.25,301.17,59.975,1462869903,"274151322000095","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,705925.2,705925.2,23589,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869938,489740.00
05/10/2016 04:45,2,0.000,ALERT,212.16,302.07,59.991,1462869903,"201051344000988","219011344069620",0.00,7.00,0,296.36,303.28,0.0,0.0,0.000,390795.6,390795.6,30234,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869940,489741.00
05/10/2016 04:45,2,0.000,ALERT,211.70,299.07,59.991,1462869903,"201051344001025","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,404528.5,404528.5,34750,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869942,489742.00
05/10/2016 04:45,2,0.000,ALERT,212.38,302.37,59.954,1462869903,"201051344000458","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,401495.6,401495.6,30156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869944,489743.00
05/10/2016 04:45,2,0.000,ALERT,213.06,302.07,59.959,1462869903,"201051344000853","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,400005.2,400005.2,29754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869945,489744.00
05/10/2016 04:45,2,0.000,ALERT,212.38,299.67,59.981,1462869903,"201051344000685","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,406342.6,406342.6,34587,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869947,489745.00
05/10/2016 04:45,2,0.000,ALERT,211.93,299.07,59.954,1462869903,"201051344000917","219011344069620",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,403249.3,403249.3,34585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869949,489746.00
05/10/2016 04:45,2,0.000,ALERT,212.16,299.97,59.954,1462869903,"201051344001145","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,408449.7,408449.7,34445,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869951,489747.00
05/10/2016 04:45,2,0.000,ALERT,211.93,298.77,59.959,1462869903,"201051344000651","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,400587.5,400587.5,34806,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869953,489748.00
05/10/2016 04:45,2,0.000,ALERT,211.03,300.27,59.965,1462869903,"274151322000088","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,648088.8,648088.8,23359,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869954,489749.00
05/10/2016 04:45,2,0.000,ALERT,212.16,299.37,59.949,1462869903,"274151322000068","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,544271.9,544271.9,24806,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869956,489750.00
05/10/2016 04:45,2,0.000,ALERT,211.70,299.67,59.965,1462869903,"201051344001135","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,396736.6,396736.6,34754,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869958,489751.00
05/10/2016 04:45,2,0.000,ALERT,212.16,302.98,59.970,1462869903,"201051344000594","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,405012.8,405012.8,30199,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869960,489752.00
05/10/2016 04:45,2,0.000,ALERT,211.93,299.37,59.970,1462869903,"201051344001203","219011344069620",0.00,6.70,0,296.66,302.68,0.0,0.0,0.000,403568.7,403568.7,34765,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869961,489753.00
05/10/2016 04:45,2,0.000,ALERT,211.25,299.97,59.970,1462869903,"274151322000054","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,662140.5,662140.5,23389,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869963,489754.00
05/10/2016 04:45,2,0.000,ALERT,212.61,302.07,59.959,1462869903,"201051344000867","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,392781.1,392781.1,30198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869965,489755.00
05/10/2016 04:45,2,0.000,ALERT,211.93,299.67,59.965,1462869903,"201051344001093","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,402251.8,402251.8,34635,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869967,489756.00
05/10/2016 04:45,2,0.000,ALERT,212.38,302.37,59.965,1462869903,"201051344000900","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,408314.0,408314.0,29585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869969,489757.00
05/10/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1462869903,"201051344000648","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,400549.9,400549.9,29884,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869971,489758.00
05/10/2016 04:45,2,0.000,ALERT,212.38,302.68,59.986,1462869903,"201051344000569","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,409489.4,409489.4,29520,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869972,489759.00
05/10/2016 04:45,2,0.000,ALERT,212.38,302.37,59.959,1462869903,"201051344000983","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,401119.8,401119.8,29989,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869974,489760.00
05/10/2016 04:45,2,0.000,ALERT,212.61,302.07,59.965,1462869903,"201051344001158","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,395610.0,395610.0,30253,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462869976,489761.00
05/10/2016 04:45,2,0.000,ALERT,213.06,302.68,59.922,1462869903,"201051344000576","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,402516.5,402516.5,29665,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869978,489762.00
05/10/2016 04:45,2,0.000,ALERT,211.48,299.07,59.959,1462869903,"274151322000087","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,635970.7,635970.7,23468,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462869980,489763.00
05/10/2016 05:00,2,0.000,ALERT,212.16,300.87,59.991,1462870803,"201051344000645","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,402175.5,402175.5,29807,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870805,489764.00
05/10/2016 05:00,2,0.000,ALERT,210.80,299.67,59.975,1462870803,"274151322000085","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,664368.7,664368.7,23400,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870807,489765.00
05/10/2016 05:00,2,0.000,ALERT,212.16,300.87,60.023,1462870803,"201051344000633","219011344069620",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,393116.4,393116.4,30274,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870809,489766.00
05/10/2016 05:00,2,0.000,ALERT,211.70,301.17,60.007,1462870803,"201051344000469","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,394485.6,394485.6,30215,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870811,489767.00
05/10/2016 05:00,2,0.000,ALERT,211.03,298.47,59.965,1462870803,"201051344000646","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,398308.2,398308.2,34775,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870812,489768.00
05/10/2016 05:00,2,0.000,ALERT,210.35,299.67,59.928,1462870803,"274151322000052","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,676039.6,676039.6,23621,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870814,489769.00
05/10/2016 05:00,2,0.000,ALERT,211.25,299.07,60.002,1462870803,"201051344000585","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,404679.8,404679.8,34781,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870816,489770.00
05/10/2016 05:00,2,0.000,ALERT,211.25,299.07,59.975,1462870803,"201051344001230","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,402029.0,402029.0,34574,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870818,489771.00
05/10/2016 05:00,2,0.000,ALERT,211.70,299.67,59.970,1462870803,"201051344000582","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,395550.2,395550.2,34750,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870820,489772.00
05/10/2016 05:00,2,0.000,ALERT,210.80,298.77,59.981,1462870803,"201051344000955","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,407523.5,407523.5,34683,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870822,489773.00
05/10/2016 05:00,2,0.000,ALERT,210.80,298.77,59.965,1462870803,"274151322000094","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,544540.5,544540.5,24601,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870823,489774.00
05/10/2016 05:00,2,0.000,ALERT,211.70,301.77,59.922,1462870803,"201051344000579","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,408210.2,408210.2,10289,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870825,489775.00
05/10/2016 05:00,2,0.000,ALERT,211.25,299.37,59.981,1462870803,"201051344000890","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,404690.3,404690.3,34702,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870827,489776.00
05/10/2016 05:00,2,0.000,ALERT,211.25,298.47,59.959,1462870803,"201051344000438","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,406826.9,406826.9,34712,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870829,489777.00
05/10/2016 05:00,2,0.000,ALERT,211.48,298.17,59.970,1462870803,"201051344000417","219011344069620",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,399605.2,399605.2,34867,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870830,489778.00
05/10/2016 05:00,2,0.000,ALERT,210.80,300.27,59.991,1462870803,"274151322000083","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,669999.5,669999.5,23690,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870832,489779.00
05/10/2016 05:00,2,0.000,ALERT,211.48,299.07,59.959,1462870803,"274151322000076","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,713153.4,713153.4,23686,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870834,489780.00
05/10/2016 05:00,2,0.000,ALERT,211.70,302.07,59.970,1462870803,"201051344000868","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,393509.6,393509.6,29942,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870836,489781.00
05/10/2016 05:00,2,0.000,ALERT,210.80,300.57,59.933,1462870803,"274151322000095","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,705925.2,705925.2,23591,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870838,489782.00
05/10/2016 05:00,2,0.000,ALERT,211.48,301.17,59.965,1462870803,"201051344000988","219011344069620",0.00,7.00,0,296.96,303.58,0.0,0.0,0.000,390795.6,390795.6,30236,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870839,489783.00
05/10/2016 05:00,2,0.000,ALERT,211.03,297.87,59.975,1462870803,"201051344001025","219011344069620",0.00,6.30,0,295.76,301.77,0.0,0.0,0.000,404528.5,404528.5,34752,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870841,489784.00
05/10/2016 05:00,2,0.000,ALERT,211.70,301.47,59.981,1462870803,"201051344000458","219011344069620",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,401495.6,401495.6,30158,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870843,489785.00
05/10/2016 05:00,2,0.000,ALERT,212.16,300.87,59.981,1462870803,"201051344000853","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,400005.2,400005.2,29756,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870845,489786.00
05/10/2016 05:00,2,0.000,ALERT,211.70,298.77,59.975,1462870803,"201051344000685","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,406342.6,406342.6,34589,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870847,489787.00
05/10/2016 05:00,2,0.000,ALERT,211.48,298.17,59.986,1462870803,"201051344000917","219011344069620",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,403249.3,403249.3,34587,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870849,489788.00
05/10/2016 05:00,2,0.000,ALERT,211.48,298.77,59.970,1462870803,"201051344001145","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,408449.7,408449.7,34447,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870851,489789.00
05/10/2016 05:00,2,0.000,ALERT,211.48,298.17,60.007,1462870803,"201051344000651","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,400587.5,400587.5,34808,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870852,489790.00
05/10/2016 05:00,2,0.000,ALERT,210.35,299.67,60.007,1462870803,"274151322000088","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,648088.8,648088.8,23361,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870854,489791.00
05/10/2016 05:00,2,0.000,ALERT,211.25,298.77,59.975,1462870803,"274151322000068","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,544271.9,544271.9,24808,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870856,489792.00
05/10/2016 05:00,2,0.000,ALERT,211.03,298.77,59.975,1462870803,"201051344001135","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,396736.6,396736.6,34756,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870858,489793.00
