ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 05:00,2,0.000,ALERT,211.25,301.77,59.928,1462870803,"201051344000594","219011344069620",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,405012.8,405012.8,30201,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870860,489794.00
05/10/2016 05:00,2,0.000,ALERT,211.25,298.17,59.975,1462870803,"201051344001203","219011344069620",0.00,6.70,0,296.06,302.68,0.0,0.0,0.000,403568.7,403568.7,34767,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870861,489795.00
05/10/2016 05:00,2,0.000,ALERT,210.57,300.27,59.965,1462870803,"274151322000054","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,662140.5,662140.5,23391,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870863,489796.00
05/10/2016 05:00,2,0.000,ALERT,211.93,301.17,59.944,1462870803,"201051344000867","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,392781.1,392781.1,30200,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870865,489797.00
05/10/2016 05:00,2,0.000,ALERT,211.25,298.47,59.922,1462870803,"201051344001093","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,402251.8,402251.8,34637,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870867,489798.00
05/10/2016 05:00,2,0.000,ALERT,211.48,301.17,59.981,1462870803,"201051344000900","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,408314.0,408314.0,29587,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870869,489799.00
05/10/2016 05:00,2,0.000,ALERT,211.93,300.57,59.975,1462870803,"201051344000648","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,400549.9,400549.9,29886,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870870,489800.00
05/10/2016 05:00,2,0.000,ALERT,211.70,301.77,59.970,1462870803,"201051344000569","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,409489.4,409489.4,29522,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870872,489801.00
05/10/2016 05:00,2,0.000,ALERT,211.48,301.47,59.970,1462870803,"201051344000983","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,401119.8,401119.8,29991,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870874,489802.00
05/10/2016 05:00,2,0.000,ALERT,211.70,301.17,59.965,1462870803,"201051344001158","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,395610.0,395610.0,30255,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870876,489803.00
05/10/2016 05:00,2,0.000,ALERT,212.16,301.77,59.944,1462870803,"201051344000576","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,402516.5,402516.5,29667,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462870878,489804.00
05/10/2016 05:00,2,0.000,ALERT,210.80,298.77,59.954,1462870803,"274151322000087","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,635970.7,635970.7,23470,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462870880,489805.00
05/10/2016 05:15,2,0.000,ALERT,211.93,300.87,59.996,1462871703,"201051344000645","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,402175.5,402175.5,29809,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462871705,489806.00
05/10/2016 05:15,2,0.000,ALERT,211.03,299.67,59.986,1462871703,"274151322000085","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,664368.7,664368.7,23402,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871707,489807.00
05/10/2016 05:15,2,0.000,ALERT,211.93,300.57,60.007,1462871703,"201051344000633","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,393116.4,393116.4,30276,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871708,489808.00
05/10/2016 05:15,2,0.000,ALERT,211.48,300.57,60.012,1462871703,"201051344000469","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,394485.6,394485.6,30217,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871710,489809.00
05/10/2016 05:15,2,0.000,ALERT,210.57,298.17,59.996,1462871703,"201051344000646","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,398308.2,398308.2,34777,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871712,489810.00
05/10/2016 05:15,2,0.000,ALERT,210.80,300.27,60.002,1462871703,"274151322000052","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,676039.6,676039.6,23623,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871714,489811.00
05/10/2016 05:15,2,0.000,ALERT,211.03,298.77,60.007,1462871703,"201051344000585","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,404679.8,404679.8,34783,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871716,489812.00
05/10/2016 05:15,2,0.000,ALERT,210.80,298.77,59.996,1462871703,"201051344001230","219011344069620",0.00,7.00,0,297.26,300.57,0.0,0.0,0.000,402029.0,402029.0,34576,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462871718,489813.00
05/10/2016 05:15,2,0.000,ALERT,211.48,299.07,59.991,1462871703,"201051344000582","219011344069620",0.00,6.30,0,297.57,300.87,0.0,0.0,0.000,395550.2,395550.2,34752,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871719,489814.00
05/10/2016 05:15,2,0.000,ALERT,210.35,298.17,59.981,1462871703,"201051344000955","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,407523.5,407523.5,34685,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871721,489815.00
05/10/2016 05:15,2,0.000,ALERT,211.25,299.37,59.949,1462871703,"274151322000094","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,544540.5,544540.5,24603,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871723,489816.00
05/10/2016 05:15,2,0.000,ALERT,211.25,301.47,60.028,1462871703,"201051344000579","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,408210.2,408210.2,10291,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871725,489817.00
05/10/2016 05:15,2,0.000,ALERT,210.57,298.47,60.002,1462871703,"201051344000890","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,404690.3,404690.3,34704,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871727,489818.00
05/10/2016 05:15,2,0.000,ALERT,210.80,297.87,59.981,1462871703,"201051344000438","219011344069620",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,406826.9,406826.9,34714,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871729,489819.00
05/10/2016 05:15,2,0.000,ALERT,211.03,297.57,60.028,1462871703,"201051344000417","219011344069620",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,399605.2,399605.2,34869,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871730,489820.00
05/10/2016 05:15,2,0.000,ALERT,211.03,300.87,59.986,1462871703,"274151322000083","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,669999.5,669999.5,23692,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871732,489821.00
05/10/2016 05:15,2,0.000,ALERT,211.70,300.27,59.986,1462871703,"274151322000076","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,713153.4,713153.4,23688,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871734,489822.00
05/10/2016 05:15,2,0.000,ALERT,211.25,301.47,59.949,1462871703,"201051344000868","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,393509.6,393509.6,29944,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462871736,489823.00
05/10/2016 05:15,2,0.000,ALERT,211.03,300.87,59.991,1462871703,"274151322000095","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,705925.2,705925.2,23593,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462871738,489824.00
05/10/2016 05:15,2,0.000,ALERT,211.03,300.57,59.996,1462871703,"201051344000988","219011344069620",0.00,7.00,0,296.36,302.68,0.0,0.0,0.000,390795.6,390795.6,30238,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871739,489825.00
05/10/2016 05:15,2,0.000,ALERT,210.12,296.36,59.986,1462871703,"201051344001025","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,404528.5,404528.5,34754,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871741,489826.00
05/10/2016 05:15,2,0.000,ALERT,211.25,300.87,60.012,1462871703,"201051344000458","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,401495.6,401495.6,30160,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871743,489827.00
05/10/2016 05:15,2,0.000,ALERT,211.93,300.57,59.986,1462871703,"201051344000853","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,400005.2,400005.2,29758,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871745,489828.00
05/10/2016 05:15,2,0.000,ALERT,211.25,298.17,59.981,1462871703,"201051344000685","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,406342.6,406342.6,34591,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871747,489829.00
05/10/2016 05:15,2,0.000,ALERT,211.03,297.26,59.981,1462871703,"201051344000917","219011344069620",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,403249.3,403249.3,34589,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871749,489830.00
05/10/2016 05:15,2,0.000,ALERT,211.03,298.17,59.986,1462871703,"201051344001145","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,408449.7,408449.7,34449,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871750,489831.00
05/10/2016 05:15,2,0.000,ALERT,210.80,297.26,59.965,1462871703,"201051344000651","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,400587.5,400587.5,34810,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871752,489832.00
05/10/2016 05:15,2,0.000,ALERT,210.35,299.97,59.981,1462871703,"274151322000088","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,648088.8,648088.8,23363,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871754,489833.00
05/10/2016 05:15,2,0.000,ALERT,211.70,299.97,59.986,1462871703,"274151322000068","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,544271.9,544271.9,24810,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871756,489834.00
05/10/2016 05:15,2,0.000,ALERT,210.35,297.87,59.986,1462871703,"201051344001135","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,396736.6,396736.6,34758,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871758,489835.00
05/10/2016 05:15,2,0.000,ALERT,211.03,300.87,59.981,1462871703,"201051344000594","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,405012.8,405012.8,30203,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871760,489836.00
05/10/2016 05:15,2,0.000,ALERT,210.57,297.57,59.996,1462871703,"201051344001203","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,403568.7,403568.7,34769,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462871761,489837.00
05/10/2016 05:15,2,0.000,ALERT,210.80,300.87,59.991,1462871703,"274151322000054","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,662140.5,662140.5,23393,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871763,489838.00
05/10/2016 05:15,2,0.000,ALERT,211.70,300.27,59.981,1462871703,"201051344000867","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,392781.1,392781.1,30202,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871765,489839.00
05/10/2016 05:15,2,0.000,ALERT,210.57,298.17,59.986,1462871703,"201051344001093","219011344069620",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,402251.8,402251.8,34639,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871767,489840.00
05/10/2016 05:15,2,0.000,ALERT,211.25,300.57,59.986,1462871703,"201051344000900","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,408314.0,408314.0,29589,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462871769,489841.00
05/10/2016 05:15,2,0.000,ALERT,211.48,299.67,59.986,1462871703,"201051344000648","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,400549.9,400549.9,29888,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871771,489842.00
05/10/2016 05:15,2,0.000,ALERT,211.25,300.87,59.981,1462871703,"201051344000569","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,409489.4,409489.4,29524,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462871772,489843.00
05/10/2016 05:15,2,0.000,ALERT,211.25,300.57,59.954,1462871703,"201051344000983","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,401119.8,401119.8,29993,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462871774,489844.00
05/10/2016 05:15,2,0.000,ALERT,211.48,300.27,59.981,1462871703,"201051344001158","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,395610.0,395610.0,30257,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871776,489845.00
05/10/2016 05:15,2,0.000,ALERT,211.70,300.57,59.986,1462871703,"201051344000576","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,402516.5,402516.5,29669,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871778,489846.00
05/10/2016 05:15,2,0.000,ALERT,211.03,298.47,59.965,1462871703,"274151322000087","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,635970.7,635970.7,23472,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462871780,489847.00
05/10/2016 05:30,2,0.000,ALERT,211.70,299.97,59.959,1462872604,"201051344000645","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,402175.5,402175.5,29811,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872606,489848.00
05/10/2016 05:30,2,0.000,ALERT,211.25,299.67,59.965,1462872604,"274151322000085","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,664368.7,664368.7,23404,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872607,489849.00
05/10/2016 05:30,2,0.000,ALERT,211.70,299.67,59.965,1462872604,"201051344000633","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,393116.4,393116.4,30278,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462872609,489850.00
05/10/2016 05:30,2,0.000,ALERT,211.25,300.27,59.970,1462872604,"201051344000469","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,394485.6,394485.6,30219,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872611,489851.00
05/10/2016 05:30,2,0.000,ALERT,211.03,298.77,59.954,1462872604,"201051344000646","219011344069620",0.00,6.70,0,295.76,301.47,0.0,0.0,0.000,398308.2,398308.2,34779,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872613,489852.00
05/10/2016 05:30,2,0.000,ALERT,210.57,300.57,59.965,1462872604,"274151322000052","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,676039.6,676039.6,23625,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462872614,489853.00
05/10/2016 05:30,2,0.000,ALERT,211.25,299.07,59.954,1462872604,"201051344000585","219011344069620",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,404679.8,404679.8,34785,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872616,489854.00
05/10/2016 05:30,2,0.000,ALERT,211.03,299.37,59.959,1462872604,"201051344001230","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,402029.0,402029.0,34578,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872618,489855.00
05/10/2016 05:30,2,0.000,ALERT,211.70,299.67,59.933,1462872604,"201051344000582","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,395550.2,395550.2,34754,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462872620,489856.00
05/10/2016 05:30,2,0.000,ALERT,211.03,299.07,59.938,1462872604,"201051344000955","219011344069620",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,407523.5,407523.5,34687,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872622,489857.00
05/10/2016 05:30,2,0.000,ALERT,211.03,299.07,59.975,1462872604,"274151322000094","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,544540.5,544540.5,24605,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872623,489858.00
05/10/2016 05:30,2,0.000,ALERT,211.25,300.87,59.986,1462872604,"201051344000579","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,408210.2,408210.2,10293,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872625,489859.00
05/10/2016 05:30,2,0.000,ALERT,211.03,299.37,59.991,1462872604,"201051344000890","219011344069620",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,404690.3,404690.3,34706,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872627,489860.00
05/10/2016 05:30,2,0.000,ALERT,211.25,298.77,59.970,1462872604,"201051344000438","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,406826.9,406826.9,34716,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872629,489861.00
05/10/2016 05:30,2,0.000,ALERT,211.48,298.17,59.991,1462872604,"201051344000417","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,399605.2,399605.2,34871,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872631,489862.00
05/10/2016 05:30,2,0.000,ALERT,211.25,299.97,59.996,1462872604,"274151322000083","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,669999.5,669999.5,23694,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872633,489863.00
05/10/2016 05:30,2,0.000,ALERT,211.48,299.67,60.002,1462872604,"274151322000076","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,713153.4,713153.4,23690,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462872635,489864.00
05/10/2016 05:30,2,0.000,ALERT,211.25,301.17,59.991,1462872604,"201051344000868","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,393509.6,393509.6,29946,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872636,489865.00
05/10/2016 05:30,2,0.000,ALERT,211.03,300.57,60.007,1462872604,"274151322000095","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,705925.2,705925.2,23595,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872638,489866.00
05/10/2016 05:30,2,0.000,ALERT,211.03,299.97,59.996,1462872604,"201051344000988","219011344069620",0.00,7.00,0,296.36,302.37,0.0,0.0,0.000,390795.6,390795.6,30240,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872640,489867.00
05/10/2016 05:30,2,0.000,ALERT,211.25,298.47,60.007,1462872604,"201051344001025","219011344069620",0.00,6.30,0,295.16,301.47,0.0,0.0,0.000,404528.5,404528.5,34756,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872642,489868.00
05/10/2016 05:30,2,0.000,ALERT,211.25,300.57,59.996,1462872604,"201051344000458","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,401495.6,401495.6,30162,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872644,489869.00
05/10/2016 05:30,2,0.000,ALERT,211.93,300.27,60.028,1462872604,"201051344000853","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,400005.2,400005.2,29760,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872645,489870.00
05/10/2016 05:30,2,0.000,ALERT,211.48,299.07,59.996,1462872604,"201051344000685","219011344069620",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,406342.6,406342.6,34593,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872647,489871.00
05/10/2016 05:30,2,0.000,ALERT,211.48,298.47,59.991,1462872604,"201051344000917","219011344069620",0.00,7.70,0,294.56,300.87,0.0,0.0,0.000,403249.3,403249.3,34591,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872649,489872.00
05/10/2016 05:30,2,0.000,ALERT,211.48,299.37,59.986,1462872604,"201051344001145","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,408449.7,408449.7,34451,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872651,489873.00
05/10/2016 05:30,2,0.000,ALERT,211.03,297.87,59.991,1462872604,"201051344000651","219011344069620",0.00,5.50,0,295.16,300.87,0.0,0.0,0.000,400587.5,400587.5,34812,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872653,489874.00
05/10/2016 05:30,2,0.000,ALERT,210.57,299.07,59.975,1462872604,"274151322000088","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,648088.8,648088.8,23365,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872654,489875.00
05/10/2016 05:30,2,0.000,ALERT,211.48,298.17,59.991,1462872604,"274151322000068","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,544271.9,544271.9,24812,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462872656,489876.00
05/10/2016 05:30,2,0.000,ALERT,210.57,298.47,59.986,1462872604,"201051344001135","219011344069620",0.00,6.30,0,296.06,301.47,0.0,0.0,0.000,396736.6,396736.6,34760,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872658,489877.00
05/10/2016 05:30,2,0.000,ALERT,211.03,301.17,59.991,1462872604,"201051344000594","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,405012.8,405012.8,30205,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462872660,489878.00
05/10/2016 05:30,2,0.000,ALERT,211.03,298.17,60.002,1462872604,"201051344001203","219011344069620",0.00,6.70,0,296.06,302.68,0.0,0.0,0.000,403568.7,403568.7,34771,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872662,489879.00
05/10/2016 05:30,2,0.000,ALERT,210.80,299.97,59.996,1462872604,"274151322000054","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,662140.5,662140.5,23395,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872663,489880.00
05/10/2016 05:30,2,0.000,ALERT,211.48,299.97,59.991,1462872604,"201051344000867","219011344069620",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,392781.1,392781.1,30204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872665,489881.00
05/10/2016 05:30,2,0.000,ALERT,210.80,298.47,60.002,1462872604,"201051344001093","219011344069620",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,402251.8,402251.8,34641,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462872667,489882.00
05/10/2016 05:30,2,0.000,ALERT,211.03,300.27,59.986,1462872604,"201051344000900","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,408314.0,408314.0,29591,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872669,489883.00
05/10/2016 05:30,2,0.000,ALERT,211.48,299.67,59.981,1462872604,"201051344000648","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,400549.9,400549.9,29890,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462872670,489884.00
05/10/2016 05:30,2,0.000,ALERT,211.03,300.57,59.991,1462872604,"201051344000569","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,409489.4,409489.4,29526,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872672,489885.00
05/10/2016 05:30,2,0.000,ALERT,211.25,300.57,60.039,1462872604,"201051344000983","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,401119.8,401119.8,29995,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872674,489886.00
05/10/2016 05:30,2,0.000,ALERT,211.25,299.97,59.996,1462872604,"201051344001158","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,395610.0,395610.0,30259,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462872676,489887.00
05/10/2016 05:30,2,0.000,ALERT,211.70,300.57,60.007,1462872604,"201051344000576","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,402516.5,402516.5,29671,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872678,489888.00
05/10/2016 05:30,2,0.000,ALERT,211.03,298.47,60.028,1462872604,"274151322000087","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,635970.7,635970.7,23474,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462872680,489889.00
05/10/2016 05:45,2,0.000,ALERT,211.93,300.57,60.012,1462873504,"201051344000645","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,402175.5,402175.5,29813,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873506,489890.00
05/10/2016 05:45,2,0.000,ALERT,211.25,299.97,59.975,1462873504,"274151322000085","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,664368.7,664368.7,23406,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873507,489891.00
05/10/2016 05:45,2,0.000,ALERT,211.93,299.97,59.981,1462873504,"201051344000633","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,393116.4,393116.4,30280,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873509,489892.00
05/10/2016 05:45,2,0.000,ALERT,211.48,300.27,59.986,1462873504,"201051344000469","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,394485.6,394485.6,30221,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873511,489893.00
05/10/2016 05:45,2,0.000,ALERT,211.03,299.07,59.991,1462873504,"201051344000646","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,398308.2,398308.2,34781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873513,489894.00
05/10/2016 05:45,2,0.000,ALERT,210.80,299.37,59.970,1462873504,"274151322000052","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,676039.6,676039.6,23627,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873514,489895.00
05/10/2016 05:45,2,0.000,ALERT,211.48,299.67,59.991,1462873504,"201051344000585","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,404679.8,404679.8,34787,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873516,489896.00
05/10/2016 05:45,2,0.000,ALERT,211.25,299.37,59.991,1462873504,"201051344001230","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,402029.0,402029.0,34580,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873518,489897.00
05/10/2016 05:45,2,0.000,ALERT,211.93,300.27,59.981,1462873504,"201051344000582","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,395550.2,395550.2,34756,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873520,489898.00
05/10/2016 05:45,2,0.000,ALERT,211.03,299.37,59.991,1462873504,"201051344000955","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,407523.5,407523.5,34689,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873522,489899.00
05/10/2016 05:45,2,0.000,ALERT,211.25,299.67,60.018,1462873504,"274151322000094","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,544540.5,544540.5,24607,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873523,489900.00
05/10/2016 05:45,2,0.000,ALERT,211.48,301.17,59.986,1462873504,"201051344000579","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,408210.2,408210.2,10295,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462873525,489901.00
05/10/2016 05:45,2,0.000,ALERT,211.25,299.37,59.991,1462873504,"201051344000890","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,404690.3,404690.3,34708,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873527,489902.00
05/10/2016 05:45,2,0.000,ALERT,211.48,299.07,59.991,1462873504,"201051344000438","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,406826.9,406826.9,34718,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873529,489903.00
05/10/2016 05:45,2,0.000,ALERT,211.48,298.77,59.991,1462873504,"201051344000417","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,399605.2,399605.2,34873,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462873531,489904.00
05/10/2016 05:45,2,0.000,ALERT,211.25,300.27,59.981,1462873504,"274151322000083","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,669999.5,669999.5,23696,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462873532,489905.00
05/10/2016 05:45,2,0.000,ALERT,212.16,300.57,59.991,1462873504,"274151322000076","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,713153.4,713153.4,23692,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462873534,489906.00
05/10/2016 05:45,2,0.000,ALERT,211.48,301.47,59.991,1462873504,"201051344000868","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,393509.6,393509.6,29948,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873536,489907.00
05/10/2016 05:45,2,0.000,ALERT,211.25,301.47,59.981,1462873504,"274151322000095","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,705925.2,705925.2,23597,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873538,489908.00
05/10/2016 05:45,2,0.000,ALERT,211.48,300.87,59.954,1462873504,"201051344000988","219011344069620",0.00,6.70,0,295.76,302.07,0.0,0.0,0.000,390795.6,390795.6,30242,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873540,489909.00
05/10/2016 05:45,2,0.000,ALERT,211.25,298.47,60.002,1462873504,"201051344001025","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,404528.5,404528.5,34758,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873542,489910.00
05/10/2016 05:45,2,0.000,ALERT,211.48,300.87,59.991,1462873504,"201051344000458","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,401495.6,401495.6,30164,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462873543,489911.00
05/10/2016 05:45,2,0.000,ALERT,212.16,300.87,60.039,1462873504,"201051344000853","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,400005.2,400005.2,29762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873545,489912.00
05/10/2016 05:45,2,0.000,ALERT,211.93,299.37,59.986,1462873504,"201051344000685","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,406342.6,406342.6,34595,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462873547,489913.00
05/10/2016 05:45,2,0.000,ALERT,211.70,298.47,59.981,1462873504,"201051344000917","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,403249.3,403249.3,34593,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462873549,489914.00
05/10/2016 05:45,2,0.000,ALERT,211.93,299.67,59.981,1462873504,"201051344001145","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,408449.7,408449.7,34453,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873550,489915.00
05/10/2016 05:45,2,0.000,ALERT,211.48,298.47,59.986,1462873504,"201051344000651","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,400587.5,400587.5,34814,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873552,489916.00
05/10/2016 05:45,2,0.000,ALERT,211.03,300.27,59.986,1462873504,"274151322000088","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,648088.8,648088.8,23367,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873554,489917.00
05/10/2016 05:45,2,0.000,ALERT,211.93,299.67,59.981,1462873504,"274151322000068","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,544271.9,544271.9,24814,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873556,489918.00
05/10/2016 05:45,2,0.000,ALERT,211.25,299.37,59.970,1462873504,"201051344001135","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,396736.6,396736.6,34762,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873558,489919.00
05/10/2016 05:45,2,0.000,ALERT,211.25,301.77,59.970,1462873504,"201051344000594","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,405012.8,405012.8,30207,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873559,489920.00
05/10/2016 05:45,2,0.000,ALERT,211.48,299.07,59.970,1462873504,"201051344001203","219011344069620",0.00,6.30,0,296.66,302.68,0.0,0.0,0.000,403568.7,403568.7,34773,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873561,489921.00
05/10/2016 05:45,2,0.000,ALERT,211.25,301.47,59.975,1462873504,"274151322000054","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,662140.5,662140.5,23397,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462873563,489922.00
05/10/2016 05:45,2,0.000,ALERT,211.93,300.87,59.970,1462873504,"201051344000867","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,392781.1,392781.1,30206,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462873565,489923.00
05/10/2016 05:45,2,0.000,ALERT,211.48,299.07,59.965,1462873504,"201051344001093","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,402251.8,402251.8,34643,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873567,489924.00
05/10/2016 05:45,2,0.000,ALERT,211.48,301.17,59.954,1462873504,"201051344000900","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,408314.0,408314.0,29593,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873569,489925.00
05/10/2016 05:45,2,0.000,ALERT,211.93,300.27,59.954,1462873504,"201051344000648","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,400549.9,400549.9,29892,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873570,489926.00
05/10/2016 05:45,2,0.000,ALERT,211.70,301.47,60.012,1462873504,"201051344000569","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,409489.4,409489.4,29528,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873572,489927.00
05/10/2016 05:45,2,0.000,ALERT,211.70,301.17,59.965,1462873504,"201051344000983","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,401119.8,401119.8,29997,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873574,489928.00
05/10/2016 05:45,2,0.000,ALERT,211.70,300.87,60.007,1462873504,"201051344001158","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,395610.0,395610.0,30261,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462873576,489929.00
05/10/2016 05:45,2,0.000,ALERT,212.16,301.47,59.954,1462873504,"201051344000576","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,402516.5,402516.5,29673,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873578,489930.00
05/10/2016 05:45,2,0.000,ALERT,211.48,300.27,59.965,1462873504,"274151322000087","219011344069620",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,635970.7,635970.7,23476,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462873579,489931.00
05/10/2016 06:00,2,0.000,ALERT,211.70,299.97,59.965,1462874403,"201051344000645","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,402175.5,402175.5,29815,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874405,489932.00
05/10/2016 06:00,2,0.000,ALERT,211.03,298.77,59.949,1462874403,"274151322000085","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,664368.7,664368.7,23408,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874407,489933.00
05/10/2016 06:00,2,0.000,ALERT,211.93,299.67,59.970,1462874403,"201051344000633","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,393116.4,393116.4,30282,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874409,489934.00
05/10/2016 06:00,2,0.000,ALERT,211.48,299.97,59.970,1462874403,"201051344000469","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,394485.6,394485.6,30223,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874411,489935.00
05/10/2016 06:00,2,0.000,ALERT,210.57,298.17,59.970,1462874403,"201051344000646","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,398308.2,398308.2,34783,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874413,489936.00
05/10/2016 06:00,2,0.000,ALERT,210.80,299.67,59.959,1462874403,"274151322000052","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,676039.6,676039.6,23629,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874415,489937.00
05/10/2016 06:00,2,0.000,ALERT,211.03,298.47,60.007,1462874403,"201051344000585","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,404679.8,404679.8,34789,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874416,489938.00
