ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 06:00,2,0.000,ALERT,211.03,298.77,59.970,1462874403,"201051344001230","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,402029.0,402029.0,34582,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874418,489939.00
05/10/2016 06:00,2,0.000,ALERT,211.48,299.07,59.986,1462874403,"201051344000582","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,395550.2,395550.2,34758,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874420,489940.00
05/10/2016 06:00,2,0.000,ALERT,210.57,298.47,60.002,1462874403,"201051344000955","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,407523.5,407523.5,34691,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874422,489941.00
05/10/2016 06:00,2,0.000,ALERT,211.03,298.47,59.954,1462874403,"274151322000094","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,544540.5,544540.5,24609,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874424,489942.00
05/10/2016 06:00,2,0.000,ALERT,211.03,300.27,59.907,1462874403,"201051344000579","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,408210.2,408210.2,10297,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874426,489943.00
05/10/2016 06:00,2,0.000,ALERT,210.80,298.77,59.959,1462874403,"201051344000890","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,404690.3,404690.3,34710,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874427,489944.00
05/10/2016 06:00,2,0.000,ALERT,211.03,298.47,59.954,1462874403,"201051344000438","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,406826.9,406826.9,34720,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874429,489945.00
05/10/2016 06:00,2,0.000,ALERT,211.25,297.87,59.959,1462874403,"201051344000417","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,399605.2,399605.2,34875,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874431,489946.00
05/10/2016 06:00,2,0.000,ALERT,211.03,299.37,59.959,1462874403,"274151322000083","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,669999.5,669999.5,23698,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874433,489947.00
05/10/2016 06:00,2,0.000,ALERT,211.70,299.67,59.991,1462874403,"274151322000076","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,713153.4,713153.4,23694,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874435,489948.00
05/10/2016 06:00,2,0.000,ALERT,211.25,300.87,59.949,1462874403,"201051344000868","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,393509.6,393509.6,29950,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874437,489949.00
05/10/2016 06:00,2,0.000,ALERT,211.03,300.27,59.933,1462874403,"274151322000095","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,705925.2,705925.2,23599,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874438,489950.00
05/10/2016 06:00,2,0.000,ALERT,211.03,299.67,59.991,1462874403,"201051344000988","219011344069620",0.00,6.70,0,295.76,302.07,0.0,0.0,0.000,390795.6,390795.6,30244,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874440,489951.00
05/10/2016 06:00,2,0.000,ALERT,210.80,297.57,59.954,1462874403,"201051344001025","219011344069620",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,404528.5,404528.5,34760,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874442,489952.00
05/10/2016 06:00,2,0.000,ALERT,211.03,300.27,59.970,1462874403,"201051344000458","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,401495.6,401495.6,30166,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874444,489953.00
05/10/2016 06:00,2,0.000,ALERT,211.70,299.97,59.959,1462874403,"201051344000853","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,400005.2,400005.2,29764,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874445,489954.00
05/10/2016 06:00,2,0.000,ALERT,211.25,298.77,60.002,1462874403,"201051344000685","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,406342.6,406342.6,34597,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874447,489955.00
05/10/2016 06:00,2,0.000,ALERT,211.03,298.17,59.922,1462874403,"201051344000917","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,403249.3,403249.3,34595,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874449,489956.00
05/10/2016 06:00,2,0.000,ALERT,211.25,299.07,59.965,1462874403,"201051344001145","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,408449.7,408449.7,34455,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874451,489957.00
05/10/2016 06:00,2,0.000,ALERT,211.03,297.57,59.965,1462874403,"201051344000651","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,400587.5,400587.5,34816,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874453,489958.00
05/10/2016 06:00,2,0.000,ALERT,210.57,299.07,59.917,1462874403,"274151322000088","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,648088.8,648088.8,23369,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874455,489959.00
05/10/2016 06:00,2,0.000,ALERT,211.48,297.87,59.959,1462874403,"274151322000068","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,544271.9,544271.9,24816,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874456,489960.00
05/10/2016 06:00,2,0.000,ALERT,210.57,298.47,59.970,1462874403,"201051344001135","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,396736.6,396736.6,34764,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874458,489961.00
05/10/2016 06:00,2,0.000,ALERT,211.03,300.57,59.944,1462874403,"201051344000594","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,405012.8,405012.8,30209,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874460,489962.00
05/10/2016 06:00,2,0.000,ALERT,210.80,298.17,59.938,1462874403,"201051344001203","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,403568.7,403568.7,34775,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874462,489963.00
05/10/2016 06:00,2,0.000,ALERT,210.80,299.37,59.981,1462874403,"274151322000054","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,662140.5,662140.5,23399,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874464,489964.00
05/10/2016 06:00,2,0.000,ALERT,211.48,299.67,59.975,1462874403,"201051344000867","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,392781.1,392781.1,30208,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874465,489965.00
05/10/2016 06:00,2,0.000,ALERT,211.03,298.47,59.965,1462874403,"201051344001093","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,402251.8,402251.8,34645,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874467,489966.00
05/10/2016 06:00,2,0.000,ALERT,211.03,300.27,59.959,1462874403,"201051344000900","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,408314.0,408314.0,29595,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874469,489967.00
05/10/2016 06:00,2,0.000,ALERT,211.48,299.37,59.970,1462874403,"201051344000648","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,400549.9,400549.9,29894,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874471,489968.00
05/10/2016 06:00,2,0.000,ALERT,211.25,301.17,59.965,1462874403,"201051344000569","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,409489.4,409489.4,29530,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462874473,489969.00
05/10/2016 06:00,2,0.000,ALERT,211.25,300.57,59.965,1462874403,"201051344000983","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,401119.8,401119.8,29999,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874475,489970.00
05/10/2016 06:00,2,0.000,ALERT,211.25,300.57,59.991,1462874403,"201051344001158","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,395610.0,395610.0,30263,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874476,489971.00
05/10/2016 06:00,2,0.000,ALERT,211.70,301.17,60.002,1462874403,"201051344000576","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,402516.5,402516.5,29675,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874478,489972.00
05/10/2016 06:00,2,0.000,ALERT,210.80,298.77,59.965,1462874403,"274151322000087","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,635970.7,635970.7,23478,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462874480,489973.00
05/10/2016 06:15,2,0.000,ALERT,211.48,299.37,59.981,1462875303,"201051344000645","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,402175.5,402175.5,29817,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875305,489974.00
05/10/2016 06:15,2,0.021,ALERT,210.80,298.47,59.959,1462875303,"274151322000085","219011344069620",27.14,7.00,0,296.36,300.57,0.0,0.0,0.000,664368.7,664368.7,23410,0,0,0,L,1151911521,0,121.55,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1462875307,489975.00
05/10/2016 06:15,2,0.000,ALERT,211.70,299.07,59.981,1462875303,"201051344000633","219011344069620",0.00,6.00,0,295.46,301.47,0.0,0.0,0.000,393116.4,393116.4,30284,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875309,489976.00
05/10/2016 06:15,2,0.000,ALERT,211.03,299.07,59.954,1462875303,"201051344000469","219011344069620",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,394485.6,394485.6,30225,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875311,489977.00
05/10/2016 06:15,2,0.000,ALERT,211.03,298.77,59.933,1462875303,"201051344000646","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,398308.2,398308.2,34785,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875313,489978.00
05/10/2016 06:15,2,0.057,ALERT,210.57,298.47,59.965,1462875303,"274151322000052","219011344069620",10.71,7.00,0,296.06,300.87,0.0,0.0,0.000,676039.6,676039.6,23631,0,0,0,L,1151911521,0,120.42,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462875314,489979.00
05/10/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1462875303,"201051344000585","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,404679.8,404679.8,34791,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875316,489980.00
05/10/2016 06:15,2,0.000,ALERT,211.25,299.37,59.970,1462875303,"201051344001230","219011344069620",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,402029.0,402029.0,34584,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462875318,489981.00
05/10/2016 06:15,2,0.000,ALERT,211.70,299.67,59.965,1462875303,"201051344000582","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,395550.2,395550.2,34760,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875320,489982.00
05/10/2016 06:15,2,0.000,ALERT,210.80,298.77,59.959,1462875303,"201051344000955","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,407523.5,407523.5,34693,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875322,489983.00
05/10/2016 06:15,2,0.000,ALERT,210.80,297.57,59.959,1462875303,"274151322000094","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,544540.5,544540.5,24611,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875323,489984.00
05/10/2016 06:15,2,0.000,ALERT,211.25,299.97,59.949,1462875303,"201051344000579","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,408210.2,408210.2,10299,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875325,489985.00
05/10/2016 06:15,2,0.000,ALERT,211.25,299.37,59.959,1462875303,"201051344000890","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,404690.3,404690.3,34712,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875327,489986.00
05/10/2016 06:15,2,0.000,ALERT,211.48,298.77,59.965,1462875303,"201051344000438","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,406826.9,406826.9,34722,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875329,489987.00
05/10/2016 06:15,2,0.000,ALERT,211.70,298.17,59.965,1462875303,"201051344000417","219011344069620",0.00,6.70,0,296.06,299.37,0.0,0.0,0.000,399605.2,399605.2,34877,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875331,489988.00
05/10/2016 06:15,2,0.021,ALERT,211.25,298.47,59.959,1462875303,"274151322000083","219011344069620",27.06,6.70,0,296.36,300.87,0.0,0.0,0.000,669999.5,669999.5,23700,0,0,0,L,1151911521,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1462875332,489989.00
05/10/2016 06:15,2,0.018,ALERT,211.48,298.77,59.991,1462875303,"274151322000076","219011344069620",28.15,7.00,0,296.36,300.87,0.0,0.0,0.000,713153.4,713153.4,23696,0,0,0,L,1151911521,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1462875334,489990.00
05/10/2016 06:15,2,0.000,ALERT,211.25,300.27,59.965,1462875303,"201051344000868","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,393509.6,393509.6,29952,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875336,489991.00
05/10/2016 06:15,2,0.014,ALERT,211.03,299.67,59.965,1462875303,"274151322000095","219011344069620",27.43,6.30,0,297.57,301.47,0.0,0.0,0.000,705925.2,705925.2,23601,0,0,0,L,1151911521,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1462875338,489992.00
05/10/2016 06:15,2,0.000,ALERT,211.03,299.37,59.933,1462875303,"201051344000988","219011344069620",0.00,6.70,0,294.86,301.77,0.0,0.0,0.000,390795.6,390795.6,30246,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875340,489993.00
05/10/2016 06:15,2,0.000,ALERT,211.25,298.47,59.996,1462875303,"201051344001025","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,404528.5,404528.5,34762,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875341,489994.00
05/10/2016 06:15,2,0.000,ALERT,211.03,299.37,59.959,1462875303,"201051344000458","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,401495.6,401495.6,30168,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462875343,489995.00
05/10/2016 06:15,2,0.000,ALERT,211.70,299.37,59.944,1462875303,"201051344000853","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,400005.2,400005.2,29766,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875345,489996.00
05/10/2016 06:15,2,0.000,ALERT,211.70,299.37,59.959,1462875303,"201051344000685","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,406342.6,406342.6,34599,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462875347,489997.00
05/10/2016 06:15,2,0.000,ALERT,211.48,298.47,59.996,1462875303,"201051344000917","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,403249.3,403249.3,34597,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875349,489998.00
05/10/2016 06:15,2,0.000,ALERT,211.70,299.37,59.965,1462875303,"201051344001145","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,408449.7,408449.7,34457,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875350,489999.00
05/10/2016 06:15,2,0.000,ALERT,211.48,298.17,59.912,1462875303,"201051344000651","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,400587.5,400587.5,34818,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462875352,490000.00
05/10/2016 06:15,2,0.008,ALERT,210.35,298.17,59.922,1462875303,"274151322000088","219011344069620",25.76,7.30,0,296.06,300.57,0.0,0.0,0.000,648088.8,648088.8,23371,0,0,0,L,1151911521,0,121.55,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1462875354,490001.00
05/10/2016 06:15,2,0.000,ALERT,211.25,297.57,59.954,1462875303,"274151322000068","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,544271.9,544271.9,24818,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875356,490002.00
05/10/2016 06:15,2,0.000,ALERT,211.03,298.77,59.996,1462875303,"201051344001135","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,396736.6,396736.6,34766,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875357,490003.00
05/10/2016 06:15,2,0.000,ALERT,210.80,299.97,59.959,1462875303,"201051344000594","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,405012.8,405012.8,30211,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875359,490004.00
05/10/2016 06:15,2,0.000,ALERT,211.48,298.77,59.954,1462875303,"201051344001203","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,403568.7,403568.7,34777,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875361,490005.00
05/10/2016 06:15,2,0.016,ALERT,211.03,299.37,59.944,1462875303,"274151322000054","219011344069620",27.69,7.30,0,296.06,300.87,0.0,0.0,0.000,662140.5,662140.5,23401,0,0,0,L,1151911521,0,121.55,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1462875363,490006.00
05/10/2016 06:15,2,0.000,ALERT,211.25,299.07,59.917,1462875303,"201051344000867","219011344069620",0.00,7.00,0,296.66,302.37,0.0,0.0,0.000,392781.1,392781.1,30210,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875365,490007.00
05/10/2016 06:15,2,0.000,ALERT,211.25,298.77,59.986,1462875303,"201051344001093","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,402251.8,402251.8,34647,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462875367,490008.00
05/10/2016 06:15,2,0.000,ALERT,211.03,299.07,59.949,1462875303,"201051344000900","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,408314.0,408314.0,29597,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875368,490009.00
05/10/2016 06:15,2,0.000,ALERT,211.25,298.47,59.959,1462875303,"201051344000648","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,400549.9,400549.9,29896,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875370,490010.00
05/10/2016 06:15,2,0.000,ALERT,211.03,299.67,59.970,1462875303,"201051344000569","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,409489.4,409489.4,29532,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875372,490011.00
05/10/2016 06:15,2,0.000,ALERT,211.03,299.37,59.991,1462875303,"201051344000983","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,401119.8,401119.8,30001,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462875374,490012.00
05/10/2016 06:15,2,0.000,ALERT,211.25,299.07,59.965,1462875303,"201051344001158","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,395610.0,395610.0,30265,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875376,490013.00
05/10/2016 06:15,2,0.000,ALERT,211.48,299.67,59.970,1462875303,"201051344000576","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,402516.5,402516.5,29677,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462875377,490014.00
05/10/2016 06:15,2,0.031,ALERT,211.03,298.17,59.965,1462875303,"274151322000087","219011344069620",26.72,7.30,0,295.16,299.97,0.0,0.0,0.000,635970.7,635970.7,23480,0,0,0,L,1151911521,0,121.10,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1462875379,490015.00
05/10/2016 06:30,2,0.180,ALERT,211.70,326.12,59.991,1462876203,"201051344000645","219011344069620",24.55,6.70,0,297.57,336.94,4.5,2.4,0.000,402175.7,402175.7,29819,0,0,0,L,1122011218,0,121.33,121.33,0100,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1462876205,490016.00
05/10/2016 06:30,2,0.086,ALERT,210.80,312.59,59.975,1462876203,"274151322000085","219011344069620",25.27,7.00,0,296.66,313.50,2.2,0.2,0.000,664368.7,664368.7,23412,0,0,0,L,1151911521,0,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1462876207,490017.00
05/10/2016 06:30,2,0.199,ALERT,211.93,307.78,60.018,1462876203,"201051344000633","219011344069620",22.56,6.30,0,295.46,308.99,4.6,2.5,0.000,393116.6,393116.6,30286,0,0,0,L,1122011218,0,121.33,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462876209,490018.00
05/10/2016 06:30,2,0.197,ALERT,211.48,336.04,60.018,1462876203,"201051344000469","219011344069620",26.94,6.00,0,296.36,336.94,5.4,3.3,0.000,394486.0,394486.0,30227,0,0,0,L,1122011218,0,120.42,121.55,0100,3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1462876210,490019.00
05/10/2016 06:30,2,0.197,ALERT,210.80,320.41,59.986,1462876203,"201051344000646","219011344069620",23.24,6.30,0,296.06,320.71,4.7,2.6,0.000,398308.4,398308.4,34787,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1462876212,490020.00
05/10/2016 06:30,2,0.111,ALERT,210.12,330.33,59.996,1462876203,"274151322000052","219011344069620",25.72,7.00,0,296.66,332.13,2.9,0.9,0.000,676039.6,676039.6,23633,0,0,0,L,1151911521,0,120.20,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1462876214,490021.00
05/10/2016 06:30,2,0.176,ALERT,211.03,330.63,59.991,1462876203,"201051344000585","219011344069620",25.33,7.00,0,296.36,334.84,4.5,2.5,0.000,404679.9,404679.9,34793,0,0,0,L,1122011218,0,120.65,121.10,0100,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1462876216,490022.00
05/10/2016 06:30,2,0.191,ALERT,210.80,299.07,59.981,1462876203,"201051344001230","219011344069620",19.78,6.30,0,296.96,300.57,3.9,1.8,0.000,402029.2,402029.2,34586,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1462876217,490023.00
05/10/2016 06:30,2,0.205,ALERT,211.25,312.59,60.002,1462876203,"201051344000582","219011344069620",22.60,5.50,0,297.87,313.80,4.7,2.6,0.000,395550.5,395550.5,34762,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1462876219,490024.00
05/10/2016 06:30,2,0.230,ALERT,210.57,326.42,60.007,1462876203,"201051344000955","219011344069620",23.08,6.70,0,296.66,334.24,5.4,3.3,0.000,407523.9,407523.9,34695,0,0,0,L,1122011218,0,120.42,120.88,0100,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1462876221,490025.00
05/10/2016 06:30,2,0.000,ALERT,210.80,298.47,59.970,1462876203,"274151322000094","219011344069620",41.85,6.70,0,296.36,397.05,0.0,0.0,0.000,544540.5,544540.5,24613,0,0,0,L,1151911521,0,120.42,122.01,0002,4,0,0,0,0,0,0,96,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1462876223,490026.00
05/10/2016 06:30,2,0.232,ALERT,211.03,325.22,59.986,1462876203,"201051344000579","219011344069620",23.22,7.00,0,298.17,336.34,5.5,3.4,0.000,408210.5,408210.5,10301,0,0,0,L,1122011218,0,120.65,120.88,0100,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462876225,490027.00
05/10/2016 06:30,2,0.201,ALERT,211.03,332.73,60.018,1462876203,"201051344000890","219011344069620",25.05,7.00,0,296.66,335.74,5.1,3.0,0.000,404690.6,404690.6,34714,0,0,0,L,1122011218,0,121.33,120.42,0100,6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1462876227,490028.00
05/10/2016 06:30,2,0.223,ALERT,211.48,317.10,60.007,1462876203,"201051344000438","219011344069620",22.64,6.00,0,297.26,334.84,5.1,3.0,0.000,406827.3,406827.3,34724,0,0,0,L,1122011218,0,121.33,120.88,0100,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1462876228,490029.00
05/10/2016 06:30,2,0.230,ALERT,211.25,334.24,59.975,1462876203,"201051344000417","219011344069620",25.68,6.70,0,296.36,335.74,6.0,3.9,0.000,399605.7,399605.7,34879,0,0,0,L,1122011218,0,120.88,120.88,0100,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1462876230,490030.00
05/10/2016 06:30,2,0.086,ALERT,211.03,319.81,59.975,1462876203,"274151322000083","219011344069620",25.80,7.00,0,296.96,321.01,2.3,0.3,0.000,669999.5,669999.5,23702,0,0,0,L,1151911521,0,120.65,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1462876232,490031.00
05/10/2016 06:30,2,0.094,ALERT,211.70,340.85,59.970,1462876203,"274151322000076","219011344069620",26.34,7.30,0,296.66,341.75,2.5,0.5,0.000,713153.4,713153.4,23698,0,0,0,L,1151911521,0,121.33,121.78,0100,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1462876234,490032.00
05/10/2016 06:30,2,0.166,ALERT,211.48,346.26,59.986,1462876203,"201051344000868","219011344069620",27.02,6.70,0,298.17,347.16,4.6,2.5,0.000,393509.8,393509.8,29954,0,0,0,L,1122011218,0,120.88,121.55,0100,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1462876236,490033.00
05/10/2016 06:30,2,0.082,ALERT,211.03,327.02,59.959,1462876203,"274151322000095","219011344069620",26.44,6.70,0,297.87,337.24,2.2,0.2,0.000,705925.2,705925.2,23603,0,0,0,L,1151911521,0,121.55,121.33,0100,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1462876237,490034.00
05/10/2016 06:30,2,0.160,ALERT,211.25,350.47,59.996,1462876203,"201051344000988","219011344069620",26.48,7.00,0,295.16,351.67,4.3,2.3,0.000,390795.7,390795.7,30248,0,0,0,L,1122011218,0,120.65,121.33,0100,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1462876239,490035.00
05/10/2016 06:30,2,0.174,ALERT,211.03,334.84,59.970,1462876203,"201051344001025","219011344069620",26.62,6.30,0,296.66,337.24,4.7,2.6,0.000,404528.7,404528.7,34764,0,0,0,L,1122011218,0,120.88,120.88,0100,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1462876241,490036.00
05/10/2016 06:30,2,0.186,ALERT,211.25,338.74,59.965,1462876203,"201051344000458","219011344069620",27.10,7.70,0,297.57,340.25,5.1,3.0,0.000,401495.9,401495.9,30170,0,0,0,L,1122011218,0,120.88,121.10,0100,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462876243,490037.00
05/10/2016 06:30,2,0.164,ALERT,211.93,344.45,59.975,1462876203,"201051344000853","219011344069620",26.56,6.70,0,297.57,345.06,4.4,2.4,0.000,400005.4,400005.4,29768,0,0,0,L,1122011218,0,121.33,121.55,0100,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1462876245,490038.00
05/10/2016 06:30,2,0.197,ALERT,211.48,328.52,59.965,1462876203,"201051344000685","219011344069620",22.62,6.70,0,296.96,329.13,4.5,2.5,0.000,406342.8,406342.8,34601,0,0,0,L,1122011218,0,121.78,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462876246,490039.00
05/10/2016 06:30,2,0.188,ALERT,211.25,299.37,59.970,1462876203,"201051344000917","219011344069620",21.25,7.30,0,295.76,318.61,4.0,2.0,0.000,403249.5,403249.5,34599,0,0,0,L,1122011218,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1462876248,490040.00
05/10/2016 06:30,2,0.170,ALERT,211.48,324.32,59.965,1462876203,"201051344001145","219011344069620",22.92,6.30,0,297.26,325.22,4.0,1.9,0.000,408449.8,408449.8,34459,0,0,0,L,1122011218,0,121.10,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1462876250,490041.00
05/10/2016 06:30,2,0.219,ALERT,211.25,324.62,59.975,1462876203,"201051344000651","219011344069620",23.14,5.50,0,296.36,335.14,5.2,3.0,0.000,400587.8,400587.8,34820,0,0,0,L,1122011218,0,121.55,120.65,0100,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1462876252,490042.00
05/10/2016 06:30,2,0.076,ALERT,210.57,321.31,59.970,1462876203,"274151322000088","219011344069620",24.01,7.30,0,296.66,323.41,1.9,0.0,0.000,648088.8,648088.8,23373,0,0,0,L,1151911521,0,121.33,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1462876254,490043.00
05/10/2016 06:30,2,0.006,ALERT,211.70,298.77,59.970,1462876203,"274151322000068","219011344069620",42.06,7.70,0,296.06,403.07,0.0,0.0,0.000,544271.9,544271.9,24820,0,0,0,L,1151911521,0,121.33,122.01,0002,7,0,0,0,0,0,0,112,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1462876256,490044.00
05/10/2016 06:30,2,0.168,ALERT,210.80,334.54,59.970,1462876203,"201051344001135","219011344069620",26.42,6.30,0,296.96,345.06,4.5,2.4,0.000,396736.8,396736.8,34768,0,0,0,L,1122011218,0,120.88,120.65,0200,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462876258,490045.00
05/10/2016 06:30,2,0.180,ALERT,211.03,336.94,59.965,1462876203,"201051344000594","219011344069620",27.27,6.70,0,296.96,347.46,5.0,2.9,0.004,405013.1,405013.1,30213,0,0,0,L,1122011218,0,120.88,120.65,0100,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1462876259,490046.00
05/10/2016 06:30,2,0.162,ALERT,211.25,339.65,59.959,1462876203,"201051344001203","219011344069620",26.74,6.70,0,296.96,342.05,4.4,2.4,0.000,403568.9,403568.9,34779,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1462876261,490047.00
05/10/2016 06:30,2,0.084,ALERT,211.03,327.02,59.954,1462876203,"274151322000054","219011344069620",26.12,7.70,0,296.66,336.94,2.3,0.3,0.000,662140.5,662140.5,23403,0,0,0,L,1151911521,0,121.33,121.10,0100,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1462876263,490048.00
05/10/2016 06:30,2,0.188,ALERT,211.48,325.82,59.975,1462876203,"201051344000867","219011344069620",23.20,7.00,0,296.66,336.64,4.5,2.4,0.000,392781.3,392781.3,30212,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1462876265,490049.00
05/10/2016 06:30,2,0.209,ALERT,211.25,330.63,59.970,1462876203,"201051344001093","219011344069620",25.98,7.30,0,296.96,334.54,5.5,3.4,0.000,402252.1,402252.1,34649,0,0,0,L,1122011218,0,121.10,120.88,0100,6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462876267,490050.00
05/10/2016 06:30,2,0.119,ALERT,211.25,340.55,59.959,1462876203,"201051344000900","219011344069620",24.91,6.30,0,296.66,340.85,3.0,1.0,0.000,408314.0,408314.0,29599,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462876269,490051.00
05/10/2016 06:30,2,0.188,ALERT,211.70,336.94,59.986,1462876203,"201051344000648","219011344069620",27.33,6.00,0,296.66,348.36,5.2,3.1,0.004,400550.3,400550.3,29898,0,0,0,L,1122011218,0,120.65,121.55,0100,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462876270,490052.00
05/10/2016 06:30,2,0.184,ALERT,211.48,337.24,59.965,1462876203,"201051344000569","219011344069620",26.96,6.70,0,297.87,349.56,5.1,3.0,0.004,409489.6,409489.6,29534,0,0,0,L,1122011218,0,120.42,121.55,0100,4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1462876272,490053.00
05/10/2016 06:30,2,0.160,ALERT,211.48,346.26,59.965,1462876203,"201051344000983","219011344069620",27.71,7.00,0,297.57,347.46,4.6,2.5,0.000,401120.0,401120.0,30003,0,0,0,L,1122011218,0,120.88,121.10,0100,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1462876274,490054.00
05/10/2016 06:30,2,0.186,ALERT,211.48,331.23,59.965,1462876203,"201051344001158","219011344069620",23.08,6.00,0,296.96,336.04,4.4,2.3,0.000,395610.2,395610.2,30267,0,0,0,L,1122011218,0,120.65,121.10,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1462876276,490055.00
05/10/2016 06:30,2,0.184,ALERT,211.93,340.85,59.965,1462876203,"201051344000576","219011344069620",26.88,6.70,0,297.57,341.15,5.0,2.9,0.000,402516.8,402516.8,29679,0,0,0,L,1122011218,0,121.10,121.10,0100,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462876278,490056.00
05/10/2016 06:30,2,0.100,ALERT,210.80,320.41,59.965,1462876203,"274151322000087","219011344069620",24.47,7.30,0,296.06,321.61,2.5,0.4,0.000,635970.7,635970.7,23482,0,0,0,L,1151911521,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1462876279,490057.00
05/10/2016 06:45,2,0.260,ACTIVE,211.25,336.94,59.975,1462877103,"201051344000645","219011344069620",28.78,7.70,0,297.26,347.46,7.6,5.4,0.027,402176.7,402176.7,29821,0,0,0,L,1122011218,0,121.10,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877104,490058.00
05/10/2016 06:45,2,0.180,ACTIVE,210.80,336.94,59.959,1462877103,"274151322000085","219011344069620",27.02,8.50,0,297.57,345.96,4.9,2.8,0.018,664369.1,664369.1,23414,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877105,490059.00
05/10/2016 06:45,2,0.271,ACTIVE,211.48,338.44,59.970,1462877103,"201051344000633","219011344069620",29.14,7.00,0,296.66,349.56,8.0,5.8,0.022,393117.7,393117.7,30288,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877106,490060.00
05/10/2016 06:45,2,0.289,ACTIVE,211.25,336.94,59.933,1462877103,"201051344000469","219011344069620",29.26,6.70,0,297.26,342.05,8.6,6.4,0.022,394487.2,394487.2,30229,0,0,0,L,1122011218,0,120.42,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877107,490061.00
05/10/2016 06:45,2,0.271,ACTIVE,210.80,336.04,59.933,1462877103,"201051344000646","219011344069620",28.35,7.30,0,296.66,348.66,7.8,5.6,0.027,398309.4,398309.4,34789,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877108,490062.00
05/10/2016 06:45,2,0.205,ACTIVE,210.12,336.94,59.970,1462877103,"274151322000052","219011344069620",27.85,9.00,0,297.26,347.76,5.8,3.7,0.027,676040.1,676040.1,23635,0,0,0,L,1151911521,0,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877109,490063.00
05/10/2016 06:45,2,0.260,ACTIVE,211.48,336.94,59.970,1462877103,"201051344000585","219011344069620",29.46,7.70,0,296.06,352.57,7.8,5.6,0.022,404680.9,404680.9,34795,0,0,0,L,1122011218,0,120.42,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877110,490064.00
05/10/2016 06:45,2,0.268,ACTIVE,211.03,335.74,59.965,1462877103,"201051344001230","219011344069620",27.83,7.30,0,296.96,354.37,7.5,5.4,0.022,402030.1,402030.1,34588,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877111,490065.00
05/10/2016 06:45,2,0.277,ACTIVE,211.70,336.94,59.959,1462877103,"201051344000582","219011344069620",28.57,6.70,0,297.87,349.56,8.1,5.9,0.018,395551.5,395551.5,34764,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877112,490066.00
05/10/2016 06:45,2,0.295,ACTIVE,210.80,335.44,59.970,1462877103,"201051344000955","219011344069620",29.34,7.30,0,296.36,339.34,8.8,6.6,0.022,407525.1,407525.1,34697,0,0,0,L,1122011218,0,120.42,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877113,490067.00
05/10/2016 06:45,2,0.107,ALERT,210.57,337.54,59.965,1462877103,"274151322000094","219011344069620",30.10,7.30,0,296.66,401.56,3.3,1.3,0.013,544540.6,544540.6,24615,0,0,0,L,1151911521,0,120.65,121.55,0002,4,0,0,0,0,0,0,92,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877115,490068.00
05/10/2016 06:45,2,0.295,ACTIVE,211.03,336.34,59.965,1462877103,"201051344000579","219011344069620",29.60,7.70,0,298.77,341.45,8.9,6.6,0.027,408211.8,408211.8,10303,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877116,490069.00
05/10/2016 06:45,2,0.281,ACTIVE,211.03,335.44,59.981,1462877103,"201051344000890","219011344069620",29.54,7.70,0,297.26,340.25,8.5,6.2,0.031,404691.7,404691.7,34716,0,0,0,L,1122011218,0,121.10,120.42,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877116,490070.00
05/10/2016 06:45,2,0.291,ACTIVE,211.48,336.34,59.970,1462877103,"201051344000438","219011344069620",28.94,7.00,0,296.96,348.96,8.6,6.3,0.027,406828.4,406828.4,34726,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877117,490071.00
05/10/2016 06:45,2,0.309,ACTIVE,211.48,336.64,59.970,1462877103,"201051344000417","219011344069620",29.56,7.30,0,296.36,341.15,9.2,7.0,0.027,399607.0,399607.0,34881,0,0,0,L,1122011218,0,120.88,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877118,490072.00
05/10/2016 06:45,2,0.180,ACTIVE,210.57,337.24,59.965,1462877103,"274151322000083","219011344069620",27.79,8.50,0,298.47,354.37,5.1,3.0,0.022,669999.9,669999.9,23704,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877119,490073.00
05/10/2016 06:45,2,0.191,ACTIVE,211.25,337.24,59.965,1462877103,"274151322000076","219011344069620",28.59,9.00,0,297.87,340.85,5.6,3.4,0.022,713153.9,713153.9,23700,0,0,0,L,1151911521,0,121.33,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877120,490074.00
05/10/2016 06:45,2,0.270,ACTIVE,211.03,336.64,59.970,1462877103,"201051344000868","219011344069620",28.35,7.30,0,299.07,350.47,7.8,5.6,0.027,393510.8,393510.8,29956,0,0,0,L,1122011218,0,120.42,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877121,490075.00
05/10/2016 06:45,2,0.182,ACTIVE,210.57,336.94,59.965,1462877103,"274151322000095","219011344069620",27.91,8.00,0,298.77,343.55,5.1,3.0,0.013,705925.6,705925.6,23605,0,0,0,L,1151911521,0,121.55,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877122,490076.00
05/10/2016 06:45,2,0.256,ACTIVE,211.03,337.54,59.965,1462877103,"201051344000988","219011344069620",28.45,7.70,0,295.76,351.07,7.4,5.2,0.031,390796.6,390796.6,30250,0,0,0,L,1122011218,0,120.42,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877123,490077.00
05/10/2016 06:45,2,0.271,ACTIVE,211.03,335.74,59.933,1462877103,"201051344001025","219011344069620",28.53,7.00,0,296.66,339.95,7.9,5.7,0.027,404529.7,404529.7,34766,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877124,490078.00
05/10/2016 06:45,2,0.240,ACTIVE,211.03,336.94,59.965,1462877103,"201051344000458","219011344069620",31.13,8.50,0,298.77,341.45,7.6,5.4,0.018,401496.9,401496.9,30172,0,0,0,L,1122011218,0,120.88,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877125,490079.00
05/10/2016 06:45,2,0.281,ACTIVE,211.70,337.84,59.996,1462877103,"201051344000853","219011344069620",28.23,7.30,0,298.47,344.76,8.1,5.9,0.031,400006.4,400006.4,29770,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877125,490080.00
05/10/2016 06:45,2,0.270,ACTIVE,211.48,336.94,59.970,1462877103,"201051344000685","219011344069620",28.31,7.30,0,297.57,351.37,7.8,5.6,0.031,406343.8,406343.8,34603,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877126,490081.00
05/10/2016 06:45,2,0.246,ALERT,211.25,336.94,59.970,1462877103,"201051344000917","219011344069620",29.52,8.50,0,296.06,346.26,7.4,5.2,0.022,403250.4,403250.4,34601,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877128,490082.00
05/10/2016 06:45,2,0.250,ACTIVE,211.48,336.64,59.965,1462877103,"201051344001145","219011344069620",28.39,7.00,0,297.87,347.76,7.2,5.0,0.027,408450.7,408450.7,34461,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877129,490083.00
