ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 06:45,2,0.277,ACTIVE,211.25,337.24,59.981,1462877103,"201051344000651","219011344069620",29.54,6.30,0,296.66,342.35,8.3,6.1,0.027,400589.0,400589.0,34822,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877130,490084.00
05/10/2016 06:45,2,0.170,ACTIVE,210.35,336.64,59.970,1462877103,"274151322000088","219011344069620",26.24,9.00,0,298.17,346.86,4.5,2.5,0.018,648089.1,648089.1,23375,0,0,0,L,1151911521,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877131,490085.00
05/10/2016 06:45,2,0.129,ALERT,211.48,337.24,59.970,1462877103,"274151322000068","219011344069620",30.32,9.00,0,297.26,406.67,4.0,1.9,0.013,544272.1,544272.1,24822,0,0,0,L,1151911521,0,121.55,121.78,0002,7,0,0,0,0,0,0,76,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877133,490086.00
05/10/2016 06:45,2,0.264,ACTIVE,211.03,335.14,59.970,1462877103,"201051344001135","219011344069620",28.67,7.00,0,297.26,339.95,7.7,5.5,0.031,396737.7,396737.7,34770,0,0,0,L,1122011218,0,120.88,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877134,490087.00
05/10/2016 06:45,2,0.277,ACTIVE,210.57,336.04,59.954,1462877103,"201051344000594","219011344069620",29.54,7.30,0,298.47,341.15,8.3,6.1,0.022,405014.2,405014.2,30215,0,0,0,L,1122011218,0,120.42,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877135,490088.00
05/10/2016 06:45,2,0.260,ACTIVE,211.25,336.34,59.975,1462877103,"201051344001203","219011344069620",29.14,7.30,0,296.96,344.45,7.7,5.5,0.022,403569.9,403569.9,34781,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877136,490089.00
05/10/2016 06:45,2,0.184,ACTIVE,210.57,336.04,59.970,1462877103,"274151322000054","219011344069620",27.47,9.30,0,298.17,345.36,5.1,3.0,0.022,662140.8,662140.8,23405,0,0,0,L,1151911521,0,121.10,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877137,490090.00
05/10/2016 06:45,2,0.266,ACTIVE,211.25,336.04,59.975,1462877103,"201051344000867","219011344069620",28.86,8.00,0,297.57,345.36,7.8,5.6,0.027,392782.3,392782.3,30214,0,0,0,L,1122011218,0,120.88,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877138,490091.00
05/10/2016 06:45,2,0.299,ACTIVE,211.25,336.94,59.991,1462877103,"201051344001093","219011344069620",29.30,8.00,0,297.57,351.37,8.9,6.7,0.027,402253.4,402253.4,34651,0,0,0,L,1122011218,0,120.88,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877139,490092.00
05/10/2016 06:45,2,0.203,ACTIVE,210.80,337.24,59.986,1462877103,"201051344000900","219011344069620",29.22,7.00,0,298.17,340.85,6.1,3.9,0.027,408314.6,408314.6,29601,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877140,490093.00
05/10/2016 06:45,2,0.279,ACTIVE,211.25,336.64,60.018,1462877103,"201051344000648","219011344069620",29.80,6.70,0,297.87,341.75,8.5,6.2,0.022,400551.4,400551.4,29900,0,0,0,L,1122011218,0,120.42,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877141,490094.00
05/10/2016 06:45,2,0.270,ACTIVE,211.03,336.94,59.986,1462877103,"201051344000569","219011344069620",29.84,7.70,0,299.07,341.45,8.2,6.0,0.027,409490.7,409490.7,29536,0,0,0,L,1122011218,0,120.42,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877141,490095.00
05/10/2016 06:45,2,0.270,ACTIVE,211.03,336.34,59.986,1462877103,"201051344000983","219011344069620",28.37,7.70,0,298.77,346.56,7.8,5.6,0.031,401120.9,401120.9,30005,0,0,0,L,1122011218,0,120.65,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877142,490096.00
05/10/2016 06:45,2,0.258,ACTIVE,211.25,336.94,59.986,1462877103,"201051344001158","219011344069620",28.57,7.00,0,297.87,340.85,7.5,5.3,0.031,395611.1,395611.1,30269,0,0,0,L,1122011218,0,120.42,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877143,490097.00
05/10/2016 06:45,2,0.289,ACTIVE,211.48,338.14,59.991,1462877103,"201051344000576","219011344069620",28.98,7.00,0,297.87,342.95,8.5,6.3,0.022,402517.9,402517.9,29681,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877144,490098.00
05/10/2016 06:45,2,0.191,ACTIVE,210.57,336.94,60.018,1462877103,"274151322000087","219011344069620",26.58,9.30,0,297.26,345.36,5.2,3.1,0.022,635971.1,635971.1,23484,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462877145,490099.00
05/10/2016 07:00,2,0.422,ACTIVE,211.70,340.25,59.970,1462878003,"201051344000645","219011344069620",29.60,8.50,0,331.83,350.47,12.7,10.3,0.066,402178.7,402178.7,29822,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878004,490100.00
05/10/2016 07:00,2,0.330,ACTIVE,210.80,339.95,59.954,1462878003,"274151322000085","219011344069620",28.65,9.30,0,333.33,345.06,9.6,7.3,0.049,664370.3,664370.3,23415,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878005,490101.00
05/10/2016 07:00,2,0.428,ACTIVE,211.93,341.75,59.970,1462878003,"201051344000633","219011344069620",29.92,7.70,0,330.93,351.97,13.0,10.7,0.075,393119.7,393119.7,30289,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878006,490102.00
05/10/2016 07:00,2,0.467,ACTIVE,211.48,340.25,59.996,1462878003,"201051344000469","219011344069620",27.91,7.30,0,330.03,349.86,13.2,10.8,0.075,394489.4,394489.4,30230,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878007,490103.00
05/10/2016 07:00,2,0.434,ACTIVE,211.03,338.74,60.012,1462878003,"201051344000646","219011344069620",28.77,7.70,0,329.73,348.06,12.7,10.3,0.066,398311.4,398311.4,34790,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878007,490104.00
05/10/2016 07:00,2,0.361,ACTIVE,210.57,339.65,59.954,1462878003,"274151322000052","219011344069620",28.67,9.70,0,333.33,345.96,10.5,8.2,0.049,676041.6,676041.6,23636,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878008,490105.00
05/10/2016 07:00,2,0.426,ACTIVE,211.70,338.74,59.959,1462878003,"201051344000585","219011344069620",29.22,8.50,0,331.23,348.96,12.6,10.3,0.066,404682.9,404682.9,34796,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878009,490106.00
05/10/2016 07:00,2,0.404,ACTIVE,211.48,337.84,59.965,1462878003,"201051344001230","219011344069620",29.04,8.00,0,329.13,345.96,11.9,9.6,0.066,402031.9,402031.9,34589,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878010,490107.00
05/10/2016 07:00,2,0.426,ACTIVE,211.93,339.65,59.965,1462878003,"201051344000582","219011344069620",29.22,7.30,0,330.63,348.36,12.7,10.3,0.071,395553.5,395553.5,34765,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878011,490108.00
05/10/2016 07:00,2,0.459,ACTIVE,211.03,337.84,59.970,1462878003,"201051344000955","219011344069620",29.22,8.00,0,329.13,348.06,13.6,11.2,0.071,407527.3,407527.3,34698,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878012,490109.00
05/10/2016 07:00,2,0.209,ACTIVE,210.80,413.29,59.975,1462878003,"274151322000094","219011344069620",39.14,9.00,0,334.54,416.59,8.3,6.1,0.031,544541.5,544541.5,24617,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878013,490110.00
05/10/2016 07:00,2,0.475,ACTIVE,211.48,339.65,59.970,1462878003,"201051344000579","219011344069620",28.49,8.50,0,330.93,350.17,13.7,11.3,0.066,408214.0,408214.0,10304,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878014,490111.00
05/10/2016 07:00,2,0.445,ACTIVE,211.25,337.54,59.970,1462878003,"201051344000890","219011344069620",29.50,8.00,0,330.33,347.76,13.3,11.0,0.066,404693.8,404693.8,34717,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878015,490112.00
05/10/2016 07:00,2,0.447,ACTIVE,211.48,338.44,59.965,1462878003,"201051344000438","219011344069620",29.34,7.70,0,330.63,347.76,13.4,11.0,0.071,406830.6,406830.6,34727,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878016,490113.00
05/10/2016 07:00,2,0.473,ACTIVE,211.48,338.44,59.954,1462878003,"201051344000417","219011344069620",29.32,8.00,0,330.63,348.06,14.1,11.6,0.071,399609.3,399609.3,34882,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878016,490114.00
05/10/2016 07:00,2,0.348,ACTIVE,210.80,338.74,59.970,1462878003,"274151322000083","219011344069620",27.75,9.30,0,333.63,345.66,9.8,7.5,0.049,670001.1,670001.1,23705,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878017,490115.00
05/10/2016 07:00,2,0.361,ACTIVE,211.48,338.44,59.954,1462878003,"274151322000076","219011344069620",29.28,9.70,0,334.84,344.76,10.8,8.5,0.062,713155.3,713155.3,23701,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878018,490116.00
05/10/2016 07:00,2,0.430,ACTIVE,211.25,339.34,59.970,1462878003,"201051344000868","219011344069620",29.18,8.00,0,330.33,349.56,12.8,10.4,0.071,393512.8,393512.8,29957,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878019,490117.00
05/10/2016 07:00,2,0.346,ACTIVE,210.80,338.14,59.965,1462878003,"274151322000095","219011344069620",29.18,9.00,0,333.63,344.76,10.2,8.0,0.057,705926.9,705926.9,23606,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878020,490118.00
05/10/2016 07:00,2,0.416,ACTIVE,211.48,341.15,59.965,1462878003,"201051344000988","219011344069620",29.42,8.00,0,329.73,351.97,12.4,10.1,0.080,390798.5,390798.5,30251,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878021,490119.00
05/10/2016 07:00,2,0.436,ACTIVE,211.25,337.84,59.970,1462878003,"201051344001025","219011344069620",28.47,7.70,0,330.63,347.76,12.6,10.3,0.066,404531.7,404531.7,34767,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878022,490120.00
05/10/2016 07:00,2,0.451,ACTIVE,211.48,339.34,59.933,1462878003,"201051344000458","219011344069620",28.88,9.30,0,331.23,348.96,13.2,10.8,0.075,401499.0,401499.0,30173,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878023,490121.00
05/10/2016 07:00,2,0.430,ACTIVE,212.16,341.45,59.965,1462878003,"201051344000853","219011344069620",29.12,7.70,0,332.43,350.17,12.7,10.4,0.066,400008.4,400008.4,29771,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878024,490122.00
05/10/2016 07:00,2,0.416,ACTIVE,211.70,339.65,59.959,1462878003,"201051344000685","219011344069620",29.24,8.00,0,330.93,348.96,12.4,10.0,0.075,406345.7,406345.7,34604,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878025,490123.00
05/10/2016 07:00,2,0.406,ACTIVE,211.70,339.04,59.938,1462878003,"201051344000917","219011344069620",29.38,9.00,0,329.73,347.76,12.1,9.8,0.062,403252.2,403252.2,34603,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878026,490124.00
05/10/2016 07:00,2,0.398,ACTIVE,211.70,339.04,59.965,1462878003,"201051344001145","219011344069620",29.64,7.70,0,331.83,348.06,12.0,9.6,0.071,408452.4,408452.4,34462,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878027,490125.00
05/10/2016 07:00,2,0.457,ACTIVE,211.48,339.04,59.981,1462878003,"201051344000651","219011344069620",27.67,7.00,0,331.53,349.26,12.9,10.5,0.066,400591.0,400591.0,34823,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878028,490126.00
05/10/2016 07:00,2,0.326,ACTIVE,210.35,337.84,59.938,1462878003,"274151322000088","219011344069620",27.69,9.70,0,333.03,345.06,9.2,6.9,0.053,648090.2,648090.2,23376,0,0,0,L,1151911521,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878028,490127.00
05/10/2016 07:00,2,0.236,ACTIVE,211.48,406.97,59.954,1462878003,"274151322000068","219011344069620",38.45,10.70,0,335.14,421.10,9.2,7.0,0.040,544273.2,544273.2,24824,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878029,490128.00
05/10/2016 07:00,2,0.418,ACTIVE,211.03,337.24,59.933,1462878003,"201051344001135","219011344069620",29.48,7.70,0,330.33,348.06,12.5,10.1,0.066,396739.7,396739.7,34771,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878031,490129.00
05/10/2016 07:00,2,0.443,ACTIVE,211.03,339.04,59.949,1462878003,"201051344000594","219011344069620",29.58,8.00,0,329.43,349.26,13.3,11.0,0.066,405016.3,405016.3,30216,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878032,490130.00
05/10/2016 07:00,2,0.418,ACTIVE,211.48,338.44,59.959,1462878003,"201051344001203","219011344069620",29.50,8.00,0,331.23,347.76,12.5,10.1,0.066,403571.9,403571.9,34782,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878033,490131.00
05/10/2016 07:00,2,0.338,ACTIVE,210.57,338.14,59.949,1462878003,"274151322000054","219011344069620",28.39,10.00,0,333.03,345.36,9.7,7.5,0.053,662142.1,662142.1,23406,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878034,490132.00
05/10/2016 07:00,2,0.436,ACTIVE,211.70,339.04,59.954,1462878003,"201051344000867","219011344069620",28.69,8.50,0,330.33,348.66,12.7,10.3,0.066,392784.3,392784.3,30215,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878035,490133.00
05/10/2016 07:00,2,0.451,ACTIVE,211.48,338.74,59.965,1462878003,"201051344001093","219011344069620",29.74,9.00,0,330.03,348.36,13.7,11.3,0.066,402255.6,402255.6,34652,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878036,490134.00
05/10/2016 07:00,2,0.375,ACTIVE,211.25,340.25,59.949,1462878003,"201051344000900","219011344069620",29.08,7.70,0,330.63,349.56,11.1,8.8,0.071,408316.2,408316.2,29602,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878037,490135.00
05/10/2016 07:00,2,0.439,ACTIVE,211.70,339.95,59.954,1462878003,"201051344000648","219011344069620",30.12,7.30,0,331.23,349.86,13.5,11.1,0.071,400553.6,400553.6,29901,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878038,490136.00
05/10/2016 07:00,2,0.428,ACTIVE,211.25,339.65,59.986,1462878003,"201051344000569","219011344069620",30.20,8.00,0,332.13,348.66,13.1,10.7,0.071,409492.8,409492.8,29537,0,0,0,L,1122011218,0,120.20,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878038,490137.00
05/10/2016 07:00,2,0.430,ACTIVE,211.03,339.04,59.970,1462878003,"201051344000983","219011344069620",28.92,8.00,0,330.33,349.26,12.6,10.3,0.075,401122.9,401122.9,30006,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878039,490138.00
05/10/2016 07:00,2,0.410,ACTIVE,211.25,339.34,59.959,1462878003,"201051344001158","219011344069620",29.96,7.30,0,330.63,348.96,12.5,10.1,0.071,395613.0,395613.0,30270,0,0,0,L,1122011218,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878040,490139.00
05/10/2016 07:00,2,0.436,ACTIVE,211.70,340.85,59.959,1462878003,"201051344000576","219011344069620",29.86,7.70,0,331.53,351.37,13.2,10.8,0.066,402520.0,402520.0,29682,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878041,490140.00
05/10/2016 07:00,2,0.346,ACTIVE,210.57,339.04,59.944,1462878003,"274151322000087","219011344069620",27.93,10.30,0,333.33,344.15,9.8,7.5,0.053,635972.4,635972.4,23485,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878042,490141.00
05/10/2016 07:15,2,0.576,ACTIVE,211.93,341.75,59.981,1462878903,"201051344000645","219011344069620",30.22,9.30,0,333.33,349.56,17.7,15.1,0.110,402181.8,402181.8,29823,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878904,490142.00
05/10/2016 07:15,2,0.482,ACTIVE,211.03,340.55,59.970,1462878903,"274151322000085","219011344069620",29.38,10.00,0,335.14,345.36,14.4,12.0,0.084,664372.7,664372.7,23416,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878905,490143.00
05/10/2016 07:15,2,0.578,ACTIVE,211.93,342.95,59.975,1462878903,"201051344000633","219011344069620",30.34,8.50,0,333.03,350.47,17.8,15.2,0.115,393123.0,393123.0,30290,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878906,490144.00
05/10/2016 07:15,2,0.604,ACTIVE,211.70,341.45,59.970,1462878903,"201051344000469","219011344069620",29.90,7.70,0,331.83,348.66,18.3,15.8,0.119,394492.7,394492.7,30231,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878907,490145.00
05/10/2016 07:15,2,0.572,ACTIVE,210.35,339.04,59.965,1462878903,"201051344000646","219011344069620",29.68,8.50,0,329.73,346.26,17.2,14.7,0.106,398314.5,398314.5,34791,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878908,490146.00
05/10/2016 07:15,2,0.514,ACTIVE,210.35,339.95,59.970,1462878903,"274151322000052","219011344069620",29.30,10.30,0,334.24,345.36,15.3,12.8,0.088,676044.2,676044.2,23637,0,0,0,L,1151911521,0,120.42,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878909,490147.00
05/10/2016 07:15,2,0.572,ACTIVE,210.80,339.34,60.012,1462878903,"201051344000585","219011344069620",30.00,9.00,0,331.83,347.16,17.4,14.9,0.119,404686.0,404686.0,34797,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878910,490148.00
05/10/2016 07:15,2,0.541,ACTIVE,210.57,338.44,59.970,1462878903,"201051344001230","219011344069620",30.40,9.00,0,330.63,345.96,16.7,14.2,0.102,402034.9,402034.9,34590,0,0,0,L,1122011218,0,121.10,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878911,490149.00
05/10/2016 07:15,2,0.572,ACTIVE,211.48,339.95,59.928,1462878903,"201051344000582","219011344069620",30.02,8.00,0,332.13,346.26,17.4,14.9,0.106,395556.6,395556.6,34766,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878912,490150.00
05/10/2016 07:15,2,0.607,ACTIVE,210.57,338.14,59.970,1462878903,"201051344000955","219011344069620",29.92,8.50,0,330.33,346.56,18.5,15.9,0.119,407530.7,407530.7,34699,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878913,490151.00
05/10/2016 07:15,2,0.230,ACTIVE,210.80,450.56,59.965,1462878903,"274151322000094","219011344069620",42.96,11.00,0,336.04,453.56,10.2,7.9,0.062,544543.3,544543.3,24618,0,0,0,L,1151911521,0,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878913,490152.00
05/10/2016 07:15,2,0.613,ACTIVE,211.70,341.45,59.975,1462878903,"201051344000579","219011344069620",29.98,9.00,0,333.03,348.96,18.7,16.1,0.124,408217.5,408217.5,10305,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878914,490153.00
05/10/2016 07:15,2,0.590,ACTIVE,210.57,337.54,59.970,1462878903,"201051344000890","219011344069620",30.38,9.00,0,331.23,345.96,18.2,15.7,0.115,404697.2,404697.2,34718,0,0,0,L,1122011218,0,121.10,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878915,490154.00
05/10/2016 07:15,2,0.586,ACTIVE,211.03,339.04,59.975,1462878903,"201051344000438","219011344069620",30.65,8.50,0,331.83,347.16,18.2,15.7,0.110,406833.9,406833.9,34728,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878916,490155.00
05/10/2016 07:15,2,0.607,ACTIVE,210.80,338.74,59.975,1462878903,"201051344000417","219011344069620",30.30,9.00,0,331.83,347.16,18.7,16.1,0.115,399612.8,399612.8,34883,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878917,490156.00
05/10/2016 07:15,2,0.494,ACTIVE,211.03,340.85,59.991,1462878903,"274151322000083","219011344069620",29.04,10.00,0,334.24,345.36,14.5,12.1,0.093,670003.6,670003.6,23706,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878918,490157.00
05/10/2016 07:15,2,0.521,ACTIVE,211.48,339.65,59.970,1462878903,"274151322000076","219011344069620",30.14,10.30,0,335.74,346.26,15.9,13.5,0.102,713158.1,713158.1,23702,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878919,490158.00
05/10/2016 07:15,2,0.570,ACTIVE,211.48,341.15,59.975,1462878903,"201051344000868","219011344069620",30.51,8.50,0,332.73,348.36,17.7,15.1,0.115,393516.0,393516.0,29958,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878920,490159.00
05/10/2016 07:15,2,0.512,ACTIVE,210.80,340.25,59.959,1462878903,"274151322000095","219011344069620",29.70,9.70,0,334.54,345.36,15.4,12.9,0.097,705929.5,705929.5,23607,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878921,490160.00
05/10/2016 07:15,2,0.572,ACTIVE,211.48,342.65,59.975,1462878903,"201051344000988","219011344069620",29.88,9.00,0,332.73,350.47,17.4,14.8,0.128,390801.6,390801.6,30252,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878922,490161.00
05/10/2016 07:15,2,0.578,ACTIVE,210.57,338.14,59.970,1462878903,"201051344001025","219011344069620",30.04,8.00,0,331.23,346.26,17.6,15.0,0.115,404534.9,404534.9,34768,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878923,490162.00
05/10/2016 07:15,2,0.588,ACTIVE,211.48,341.15,59.928,1462878903,"201051344000458","219011344069620",30.18,10.00,0,333.03,348.36,18.0,15.5,0.119,401502.3,401502.3,30174,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878923,490163.00
05/10/2016 07:15,2,0.594,ACTIVE,212.16,342.95,59.933,1462878903,"201051344000853","219011344069620",29.24,8.50,0,334.24,349.56,17.6,15.0,0.115,400011.6,400011.6,29772,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878924,490164.00
05/10/2016 07:15,2,0.562,ACTIVE,211.03,339.34,59.928,1462878903,"201051344000685","219011344069620",30.08,8.50,0,331.83,347.76,17.2,14.7,0.115,406348.8,406348.8,34605,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878925,490165.00
05/10/2016 07:15,2,0.553,ACTIVE,211.03,339.04,59.938,1462878903,"201051344000917","219011344069620",29.94,9.70,0,331.53,347.16,16.8,14.3,0.106,403255.2,403255.2,34604,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878926,490166.00
05/10/2016 07:15,2,0.541,ACTIVE,211.03,339.04,59.965,1462878903,"201051344001145","219011344069620",30.36,8.00,0,332.43,348.66,16.7,14.2,0.106,408455.4,408455.4,34463,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878927,490167.00
05/10/2016 07:15,2,0.584,ACTIVE,211.03,339.65,59.996,1462878903,"201051344000651","219011344069620",30.30,7.70,0,332.13,347.76,17.9,15.4,0.115,400594.3,400594.3,34824,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878928,490168.00
05/10/2016 07:15,2,0.477,ACTIVE,210.35,338.74,59.959,1462878903,"274151322000088","219011344069620",28.51,10.30,0,333.63,344.76,13.8,11.4,0.075,648092.5,648092.5,23377,0,0,0,L,1151911521,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878929,490169.00
05/10/2016 07:15,2,0.326,ACTIVE,211.48,429.22,59.954,1462878903,"274151322000068","219011344069620",40.75,12.00,0,336.04,434.93,13.5,11.1,0.057,544275.4,544275.4,24825,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878930,490170.00
05/10/2016 07:15,2,0.570,ACTIVE,210.57,337.24,59.959,1462878903,"201051344001135","219011344069620",30.06,8.50,0,331.23,345.36,17.4,14.9,0.110,396742.8,396742.8,34772,0,0,0,L,1122011218,0,120.88,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878931,490171.00
05/10/2016 07:15,2,0.594,ACTIVE,211.25,341.45,59.965,1462878903,"201051344000594","219011344069620",30.34,8.50,0,331.53,348.66,18.3,15.7,0.119,405019.6,405019.6,30217,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878932,490172.00
05/10/2016 07:15,2,0.578,ACTIVE,210.80,338.44,59.965,1462878903,"201051344001203","219011344069620",29.50,9.00,0,331.83,349.56,17.3,14.8,0.119,403575.0,403575.0,34783,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878932,490173.00
05/10/2016 07:15,2,0.496,ACTIVE,210.80,340.55,59.975,1462878903,"274151322000054","219011344069620",28.98,10.70,0,334.24,345.06,14.5,12.1,0.084,662144.6,662144.6,23407,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878933,490174.00
05/10/2016 07:15,2,0.574,ACTIVE,211.70,341.45,59.965,1462878903,"201051344000867","219011344069620",30.36,9.30,0,331.83,348.66,17.7,15.1,0.115,392787.4,392787.4,30216,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878934,490175.00
05/10/2016 07:15,2,0.590,ACTIVE,210.80,339.65,59.965,1462878903,"201051344001093","219011344069620",30.69,9.30,0,331.83,346.26,18.4,15.8,0.110,402259.0,402259.0,34653,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878935,490176.00
05/10/2016 07:15,2,0.533,ACTIVE,211.48,342.35,59.928,1462878903,"201051344000900","219011344069620",29.76,8.50,0,332.73,348.66,16.1,13.6,0.119,408318.9,408318.9,29603,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878936,490177.00
05/10/2016 07:15,2,0.594,ACTIVE,211.93,342.05,59.959,1462878903,"201051344000648","219011344069620",30.28,8.00,0,332.73,348.96,18.2,15.7,0.115,400556.9,400556.9,29902,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878937,490178.00
05/10/2016 07:15,2,0.590,ACTIVE,211.93,342.05,59.996,1462878903,"201051344000569","219011344069620",30.12,9.00,0,332.73,348.96,18.0,15.5,0.119,409496.0,409496.0,29538,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878938,490179.00
05/10/2016 07:15,2,0.580,ACTIVE,211.48,341.45,59.959,1462878903,"201051344000983","219011344069620",29.68,9.00,0,332.43,348.66,17.4,14.9,0.124,401126.1,401126.1,30007,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878939,490180.00
05/10/2016 07:15,2,0.562,ACTIVE,211.70,341.75,59.954,1462878903,"201051344001158","219011344069620",30.32,8.00,0,332.43,348.96,17.3,14.8,0.115,395616.1,395616.1,30271,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878940,490181.00
05/10/2016 07:15,2,0.596,ACTIVE,212.16,343.25,59.949,1462878903,"201051344000576","219011344069620",29.94,8.50,0,333.33,349.56,18.1,15.5,0.115,402523.3,402523.3,29683,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878941,490182.00
05/10/2016 07:15,2,0.488,ACTIVE,210.80,338.74,59.959,1462878903,"274151322000087","219011344069620",29.14,10.70,0,334.24,345.36,14.4,12.0,0.080,635974.9,635974.9,23486,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462878942,490183.00
05/10/2016 07:30,2,0.756,ACTIVE,212.16,343.25,59.938,1462879804,"201051344000645","219011344069620",30.26,9.70,0,324.02,352.27,23.2,20.5,0.164,402186.2,402186.2,29824,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879805,490184.00
05/10/2016 07:30,2,0.641,ACTIVE,210.57,338.74,59.949,1462879804,"274151322000085","219011344069620",29.42,10.30,0,322.51,347.46,19.1,16.5,0.119,664376.3,664376.3,23417,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879806,490185.00
05/10/2016 07:30,2,0.770,ACTIVE,212.16,344.45,59.970,1462879804,"201051344000633","219011344069620",30.24,9.30,0,326.72,353.77,23.6,20.9,0.177,393127.4,393127.4,30291,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879807,490186.00
05/10/2016 07:30,2,0.791,ACTIVE,211.70,343.25,59.970,1462879804,"201051344000469","219011344069620",30.49,9.00,0,322.21,352.57,24.4,21.7,0.177,394497.3,394497.3,30232,0,0,0,L,1122011218,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879807,490187.00
05/10/2016 07:30,2,0.719,ACTIVE,210.80,341.75,60.012,1462879804,"201051344000646","219011344069620",30.51,9.30,0,325.82,350.17,22.3,19.6,0.155,398318.7,398318.7,34792,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879808,490188.00
05/10/2016 07:30,2,0.682,ACTIVE,210.35,343.25,59.959,1462879804,"274151322000052","219011344069620",29.58,11.00,0,321.91,347.16,20.4,17.8,0.124,676048.0,676048.0,23638,0,0,0,L,1151911521,0,120.42,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879809,490189.00
05/10/2016 07:30,2,0.709,ACTIVE,211.25,342.35,59.975,1462879804,"201051344000585","219011344069620",30.43,9.70,0,322.21,350.47,21.9,19.2,0.150,404690.3,404690.3,34798,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879810,490190.00
05/10/2016 07:30,2,0.730,ACTIVE,210.80,341.15,59.949,1462879804,"201051344001230","219011344069620",30.53,9.70,0,320.11,349.86,22.6,19.9,0.159,402039.1,402039.1,34591,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879811,490191.00
05/10/2016 07:30,2,0.729,ACTIVE,211.48,342.05,59.975,1462879804,"201051344000582","219011344069620",30.43,9.00,0,319.81,351.37,22.5,19.8,0.159,395560.9,395560.9,34767,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879812,490192.00
05/10/2016 07:30,2,0.787,ACTIVE,210.57,341.45,59.986,1462879804,"201051344000955","219011344069620",31.05,9.30,0,324.32,351.07,24.8,22.0,0.177,407535.4,407535.4,34700,0,0,0,L,1122011218,0,120.42,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879813,490193.00
05/10/2016 07:30,2,0.404,ACTIVE,210.80,432.22,59.959,1462879804,"274151322000094","219011344069620",41.01,12.30,0,334.84,465.28,16.9,14.4,0.106,544545.8,544545.8,24619,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879814,490194.00
05/10/2016 07:30,2,0.785,ACTIVE,211.70,342.05,59.965,1462879804,"201051344000579","219011344069620",30.79,9.70,0,323.41,352.27,24.6,21.8,0.172,408222.2,408222.2,10306,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879815,490195.00
05/10/2016 07:30,2,0.787,ACTIVE,210.80,340.85,59.991,1462879804,"201051344000890","219011344069620",30.53,9.70,0,328.52,351.07,24.4,21.6,0.164,404701.8,404701.8,34719,0,0,0,L,1122011218,0,121.10,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879816,490196.00
05/10/2016 07:30,2,0.771,ACTIVE,211.25,342.05,59.959,1462879804,"201051344000438","219011344069620",30.85,9.00,0,325.22,352.57,24.1,21.4,0.168,406838.5,406838.5,34729,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879817,490197.00
05/10/2016 07:30,2,0.775,ACTIVE,211.03,341.45,60.012,1462879804,"201051344000417","219011344069620",30.71,9.70,0,319.51,351.67,24.1,21.4,0.164,399617.4,399617.4,34884,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879818,490198.00
05/10/2016 07:30,2,0.625,ACTIVE,210.80,342.35,59.959,1462879804,"274151322000083","219011344069620",29.56,10.70,0,322.51,347.76,18.7,16.1,0.115,670007.1,670007.1,23707,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879819,490199.00
05/10/2016 07:30,2,0.699,ACTIVE,211.48,343.55,59.959,1462879804,"274151322000076","219011344069620",30.63,11.00,0,326.72,349.26,21.7,19.1,0.141,713162.1,713162.1,23703,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879820,490200.00
05/10/2016 07:30,2,0.764,ACTIVE,211.48,342.35,59.965,1462879804,"201051344000868","219011344069620",30.79,9.30,0,329.73,352.57,23.8,21.0,0.172,393520.5,393520.5,29959,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879820,490201.00
05/10/2016 07:30,2,0.656,ACTIVE,210.57,337.84,59.949,1462879804,"274151322000095","219011344069620",30.20,10.30,0,322.51,347.76,20.1,17.4,0.124,705933.3,705933.3,23608,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879821,490202.00
05/10/2016 07:30,2,0.770,ACTIVE,211.48,344.45,59.970,1462879804,"201051344000988","219011344069620",30.38,9.70,0,322.21,354.07,23.7,21.0,0.172,390806.0,390806.0,30253,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879822,490203.00
05/10/2016 07:30,2,0.738,ACTIVE,211.03,341.15,59.965,1462879804,"201051344001025","219011344069620",30.61,9.00,0,328.22,351.07,22.9,20.2,0.164,404539.3,404539.3,34769,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879823,490204.00
05/10/2016 07:30,2,0.754,ACTIVE,211.70,342.35,59.970,1462879804,"201051344000458","219011344069620",30.53,10.70,0,325.22,351.37,23.3,20.6,0.172,401506.7,401506.7,30175,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879824,490205.00
05/10/2016 07:30,2,0.732,ACTIVE,212.16,344.15,59.965,1462879804,"201051344000853","219011344069620",30.93,9.30,0,325.82,353.47,23.0,20.2,0.164,400016.0,400016.0,29773,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879825,490206.00
05/10/2016 07:30,2,0.740,ACTIVE,211.25,342.65,59.970,1462879804,"201051344000685","219011344069620",30.10,9.30,0,321.91,351.37,22.6,19.9,0.168,406353.0,406353.0,34606,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879826,490207.00
05/10/2016 07:30,2,0.689,ACTIVE,211.25,342.05,59.965,1462879804,"201051344000917","219011344069620",30.85,10.30,0,320.71,350.77,21.6,18.9,0.150,403259.3,403259.3,34605,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879827,490208.00
05/10/2016 07:30,2,0.689,ACTIVE,211.25,341.45,59.965,1462879804,"201051344001145","219011344069620",30.81,9.30,0,326.12,351.07,21.6,18.9,0.150,408459.5,408459.5,34464,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879828,490209.00
05/10/2016 07:30,2,0.760,ACTIVE,211.25,342.05,59.949,1462879804,"201051344000651","219011344069620",30.20,8.50,0,323.41,351.07,23.3,20.5,0.159,400598.7,400598.7,34825,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879829,490210.00
05/10/2016 07:30,2,0.633,ACTIVE,210.12,339.04,59.970,1462879804,"274151322000088","219011344069620",29.30,11.00,0,320.11,347.76,18.8,16.2,0.110,648095.9,648095.9,23378,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879830,490211.00
05/10/2016 07:30,2,0.412,ACTIVE,211.25,433.72,59.965,1462879804,"274151322000068","219011344069620",41.21,13.30,0,336.64,444.85,17.1,14.5,0.088,544278.7,544278.7,24826,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879831,490212.00
05/10/2016 07:30,2,0.738,ACTIVE,210.80,340.85,59.996,1462879804,"201051344001135","219011344069620",30.34,9.30,0,324.92,350.77,22.7,20.0,0.159,396747.1,396747.1,34773,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879831,490213.00
05/10/2016 07:30,2,0.785,ACTIVE,211.25,342.35,59.965,1462879804,"201051344000594","219011344069620",30.38,9.30,0,324.02,351.97,24.2,21.4,0.168,405024.2,405024.2,30218,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879832,490214.00
05/10/2016 07:30,2,0.762,ACTIVE,211.25,341.75,59.970,1462879804,"201051344001203","219011344069620",30.57,9.70,0,320.41,352.87,23.6,20.9,0.177,403579.4,403579.4,34784,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879833,490215.00
05/10/2016 07:30,2,0.643,ACTIVE,210.57,338.44,59.965,1462879804,"274151322000054","219011344069620",29.70,11.30,0,321.91,349.26,19.4,16.8,0.124,662148.2,662148.2,23408,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879834,490216.00
05/10/2016 07:30,2,0.777,ACTIVE,211.70,341.15,59.917,1462879804,"201051344000867","219011344069620",30.26,10.00,0,323.41,352.27,23.9,21.1,0.172,392791.9,392791.9,30217,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879835,490217.00
05/10/2016 07:30,2,0.832,ACTIVE,211.03,342.65,59.975,1462879804,"201051344001093","219011344069620",30.45,10.00,0,326.72,352.27,25.7,22.9,0.186,402263.8,402263.8,34654,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879836,490218.00
05/10/2016 07:30,2,0.729,ACTIVE,211.25,342.65,59.954,1462879804,"201051344000900","219011344069620",29.94,9.30,0,323.11,352.57,22.1,19.4,0.172,408323.0,408323.0,29604,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879837,490219.00
05/10/2016 07:30,2,0.770,ACTIVE,211.70,342.65,59.959,1462879804,"201051344000648","219011344069620",30.51,9.00,0,324.32,351.97,23.8,21.1,0.168,400561.4,400561.4,29903,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879838,490220.00
05/10/2016 07:30,2,0.760,ACTIVE,211.70,342.35,59.975,1462879804,"201051344000569","219011344069620",30.51,9.70,0,323.11,351.97,23.6,20.8,0.168,409500.5,409500.5,29539,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879839,490221.00
05/10/2016 07:30,2,0.736,ACTIVE,211.48,341.75,59.959,1462879804,"201051344000983","219011344069620",30.71,9.70,0,327.32,351.67,22.9,20.2,0.168,401130.5,401130.5,30008,0,0,0,L,1122011218,0,120.88,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879840,490222.00
05/10/2016 07:30,2,0.748,ACTIVE,211.70,342.65,59.970,1462879804,"201051344001158","219011344069620",30.69,9.00,0,325.82,352.27,23.3,20.6,0.172,395620.5,395620.5,30272,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879841,490223.00
05/10/2016 07:30,2,0.771,ACTIVE,211.93,343.55,60.002,1462879804,"201051344000576","219011344069620",30.24,9.00,0,326.72,352.87,23.7,20.9,0.164,402527.8,402527.8,29684,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879841,490224.00
05/10/2016 07:30,2,0.637,ACTIVE,210.57,339.34,59.954,1462879804,"274151322000087","219011344069620",29.22,11.70,0,322.51,347.16,18.9,16.3,0.119,635978.4,635978.4,23487,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462879842,490225.00
05/10/2016 07:45,2,0.822,ACTIVE,212.83,345.36,59.954,1462880703,"201051344000645","219011344069620",30.24,10.70,0,333.63,356.78,25.2,22.4,0.181,402191.8,402191.8,29825,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880705,490226.00
05/10/2016 07:45,2,0.699,ACTIVE,211.70,344.76,59.981,1462880703,"274151322000085","219011344069620",29.56,11.30,0,330.63,349.56,20.9,18.3,0.124,664380.8,664380.8,23418,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880706,490227.00
