ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 07:45,2,0.812,ACTIVE,212.83,346.56,59.981,1462880703,"201051344000633","219011344069620",30.77,9.70,0,333.03,357.68,25.4,22.6,0.194,393133.1,393133.1,30292,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880707,490228.00
05/10/2016 07:45,2,0.830,ACTIVE,212.38,345.36,59.986,1462880703,"201051344000469","219011344069620",30.91,9.30,0,331.83,356.48,26.1,23.3,0.190,394503.2,394503.2,30233,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880707,490229.00
05/10/2016 07:45,2,0.791,ACTIVE,211.70,343.55,60.018,1462880703,"201051344000646","219011344069620",30.77,9.70,0,330.93,353.77,24.7,21.9,0.177,398324.1,398324.1,34793,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880708,490230.00
05/10/2016 07:45,2,0.734,ACTIVE,211.25,340.25,59.981,1462880703,"274151322000052","219011344069620",29.94,11.70,0,330.33,350.77,22.2,19.6,0.146,676052.8,676052.8,23639,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880709,490231.00
05/10/2016 07:45,2,0.785,ACTIVE,212.16,343.25,59.986,1462880703,"201051344000585","219011344069620",30.45,10.70,0,331.23,354.07,24.2,21.5,0.172,404695.5,404695.5,34799,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880710,490232.00
05/10/2016 07:45,2,0.781,ACTIVE,211.93,342.35,59.986,1462880703,"201051344001230","219011344069620",30.32,10.30,0,330.33,353.17,24.1,21.3,0.172,402044.5,402044.5,34592,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880711,490233.00
05/10/2016 07:45,2,0.791,ACTIVE,212.38,342.95,59.981,1462880703,"201051344000582","219011344069620",30.28,9.70,0,332.73,354.67,24.3,21.5,0.168,395566.3,395566.3,34768,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880712,490234.00
05/10/2016 07:45,2,0.846,ACTIVE,211.70,342.65,59.991,1462880703,"201051344000955","219011344069620",30.65,10.30,0,330.03,354.67,26.3,23.5,0.194,407541.3,407541.3,34701,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880713,490235.00
05/10/2016 07:45,2,0.465,ACTIVE,211.70,425.01,59.996,1462880703,"274151322000094","219011344069620",39.94,13.00,0,334.84,446.35,18.9,16.3,0.119,544549.8,544549.8,24620,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880714,490236.00
05/10/2016 07:45,2,0.834,ACTIVE,212.38,344.45,59.991,1462880703,"201051344000579","219011344069620",30.93,10.30,0,333.03,356.78,26.2,23.4,0.190,408228.0,408228.0,10307,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880715,490237.00
05/10/2016 07:45,2,0.834,ACTIVE,211.70,342.05,59.954,1462880703,"201051344000890","219011344069620",30.59,10.70,0,331.53,354.37,25.9,23.0,0.181,404707.6,404707.6,34720,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880716,490238.00
05/10/2016 07:45,2,0.820,ACTIVE,211.93,342.95,59.996,1462880703,"201051344000438","219011344069620",30.97,9.70,0,331.53,355.58,25.8,23.0,0.186,406844.2,406844.2,34730,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880717,490239.00
05/10/2016 07:45,2,0.846,ACTIVE,212.16,342.95,59.970,1462880703,"201051344000417","219011344069620",30.16,10.00,0,330.93,354.37,25.9,23.0,0.181,399623.2,399623.2,34885,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880717,490240.00
05/10/2016 07:45,2,0.684,ACTIVE,211.70,342.35,59.986,1462880703,"274151322000083","219011344069620",29.68,11.30,0,331.53,350.17,20.6,17.9,0.137,670011.5,670011.5,23708,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880718,490241.00
05/10/2016 07:45,2,0.752,ACTIVE,212.38,343.85,59.991,1462880703,"274151322000076","219011344069620",30.65,11.70,0,333.03,351.37,23.4,20.6,0.155,713167.3,713167.3,23704,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880719,490242.00
05/10/2016 07:45,2,0.822,ACTIVE,211.93,344.15,59.991,1462880703,"201051344000868","219011344069620",30.18,10.00,0,331.83,356.18,25.2,22.4,0.177,393526.1,393526.1,29960,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880720,490243.00
05/10/2016 07:45,2,0.713,ACTIVE,211.70,344.45,59.975,1462880703,"274151322000095","219011344069620",30.36,11.30,0,330.93,350.17,22.0,19.3,0.141,705938.1,705938.1,23609,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880721,490244.00
05/10/2016 07:45,2,0.814,ACTIVE,211.93,346.26,59.986,1462880703,"201051344000988","219011344069620",30.18,10.30,0,331.53,358.28,24.9,22.1,0.194,390811.7,390811.7,30254,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880722,490245.00
05/10/2016 07:45,2,0.793,ACTIVE,211.70,342.65,59.991,1462880703,"201051344001025","219011344069620",30.55,9.70,0,331.53,354.37,24.6,21.8,0.177,404544.7,404544.7,34770,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880723,490246.00
05/10/2016 07:45,2,0.809,ACTIVE,211.93,344.15,59.944,1462880703,"201051344000458","219011344069620",30.24,11.30,0,332.43,355.58,24.8,22.0,0.190,401512.2,401512.2,30176,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880724,490247.00
05/10/2016 07:45,2,0.799,ACTIVE,212.61,345.96,59.996,1462880703,"201051344000853","219011344069620",30.40,10.00,0,333.93,357.08,24.6,21.9,0.181,400021.5,400021.5,29774,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880725,490248.00
05/10/2016 07:45,2,0.783,ACTIVE,211.93,343.25,59.996,1462880703,"201051344000685","219011344069620",30.28,10.30,0,332.13,354.67,24.1,21.3,0.186,406358.4,406358.4,34607,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880726,490249.00
05/10/2016 07:45,2,0.754,ACTIVE,211.93,343.25,60.012,1462880703,"201051344000917","219011344069620",30.18,11.00,0,330.93,354.07,23.1,20.3,0.159,403264.4,403264.4,34606,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880727,490250.00
05/10/2016 07:45,2,0.748,ACTIVE,211.93,342.95,60.034,1462880703,"201051344001145","219011344069620",30.24,10.00,0,332.43,354.07,22.9,20.2,0.168,408464.6,408464.6,34465,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880728,490251.00
05/10/2016 07:45,2,0.801,ACTIVE,212.16,343.55,59.991,1462880703,"201051344000651","219011344069620",30.40,9.30,0,332.13,354.37,24.7,21.9,0.181,400604.3,400604.3,34826,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880729,490252.00
05/10/2016 07:45,2,0.684,ACTIVE,211.03,340.25,59.996,1462880703,"274151322000088","219011344069620",29.00,11.70,0,330.03,349.56,20.1,17.5,0.124,648100.3,648100.3,23379,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880729,490253.00
05/10/2016 07:45,2,0.480,ACTIVE,211.93,422.00,60.002,1462880703,"274151322000068","219011344069620",39.68,14.00,0,335.74,446.35,19.4,16.8,0.115,544282.9,544282.9,24827,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880730,490254.00
05/10/2016 07:45,2,0.795,ACTIVE,211.48,341.15,59.991,1462880703,"201051344001135","219011344069620",30.00,10.00,0,330.63,353.47,24.2,21.4,0.172,396752.5,396752.5,34774,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880731,490255.00
05/10/2016 07:45,2,0.816,ACTIVE,211.70,344.15,60.007,1462880703,"201051344000594","219011344069620",30.38,10.00,0,330.63,355.58,25.2,22.4,0.181,405029.9,405029.9,30219,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880732,490256.00
05/10/2016 07:45,2,0.789,ACTIVE,211.93,342.35,59.981,1462880703,"201051344001203","219011344069620",30.73,10.30,0,332.13,355.58,24.6,21.8,0.181,403585.0,403585.0,34785,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880733,490257.00
05/10/2016 07:45,2,0.693,ACTIVE,211.48,340.85,59.986,1462880703,"274151322000054","219011344069620",29.48,12.00,0,330.63,349.86,20.7,18.0,0.128,662152.7,662152.7,23409,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880734,490258.00
05/10/2016 07:45,2,0.799,ACTIVE,212.38,343.55,59.944,1462880703,"201051344000867","219011344069620",30.49,10.70,0,331.83,355.58,24.7,21.9,0.181,392797.6,392797.6,30218,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880735,490259.00
05/10/2016 07:45,2,0.818,ACTIVE,211.93,343.25,60.023,1462880703,"201051344001093","219011344069620",30.65,10.70,0,330.93,355.28,25.4,22.6,0.168,402269.8,402269.8,34655,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880736,490260.00
05/10/2016 07:45,2,0.754,ACTIVE,212.16,345.36,59.986,1462880703,"201051344000900","219011344069620",30.38,10.00,0,331.23,356.48,23.2,20.5,0.181,408328.3,408328.3,29605,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880737,490261.00
05/10/2016 07:45,2,0.799,ACTIVE,212.38,344.76,59.996,1462880703,"201051344000648","219011344069620",30.57,9.70,0,332.43,355.88,24.8,22.0,0.177,400567.1,400567.1,29904,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880738,490262.00
05/10/2016 07:45,2,0.797,ACTIVE,212.16,344.76,59.991,1462880703,"201051344000569","219011344069620",30.57,10.30,0,332.73,356.18,24.7,21.9,0.181,409506.1,409506.1,29540,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880739,490263.00
05/10/2016 07:45,2,0.777,ACTIVE,212.16,343.85,59.996,1462880703,"201051344000983","219011344069620",30.55,10.30,0,332.13,355.88,24.1,21.3,0.181,401135.9,401135.9,30009,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880740,490264.00
05/10/2016 07:45,2,0.793,ACTIVE,212.38,344.15,59.938,1462880703,"201051344001158","219011344069620",30.18,9.70,0,331.83,356.78,24.2,21.5,0.186,395626.0,395626.0,30273,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880741,490265.00
05/10/2016 07:45,2,0.791,ACTIVE,212.61,345.66,59.938,1462880703,"201051344000576","219011344069620",30.53,10.00,0,333.33,356.78,24.5,21.8,0.177,402533.4,402533.4,29685,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880742,490266.00
05/10/2016 07:45,2,0.680,ACTIVE,211.25,339.95,59.991,1462880703,"274151322000087","219011344069620",28.94,12.70,0,331.23,349.86,19.9,17.3,0.119,635982.8,635982.8,23488,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462880743,490267.00
05/10/2016 08:00,2,1.131,ACTIVE,212.61,347.46,59.981,1462881603,"201051344000645","219011344069620",30.63,11.30,0,335.74,363.09,35.1,32.0,0.278,402198.4,402198.4,29826,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881604,490268.00
05/10/2016 08:00,2,0.988,ACTIVE,211.70,343.25,59.970,1462881603,"274151322000085","219011344069620",29.70,12.00,0,332.73,354.07,29.7,26.8,0.199,664386.2,664386.2,23419,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881605,490269.00
05/10/2016 08:00,2,1.139,ACTIVE,212.83,349.26,59.981,1462881603,"201051344000633","219011344069620",30.79,10.30,0,335.14,363.39,35.5,32.4,0.283,393139.7,393139.7,30293,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881606,490270.00
05/10/2016 08:00,2,1.172,ACTIVE,212.61,348.66,59.975,1462881603,"201051344000469","219011344069620",30.59,10.00,0,333.33,362.79,36.3,33.1,0.283,394510.0,394510.0,30234,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881607,490271.00
05/10/2016 08:00,2,1.100,ACTIVE,211.25,345.06,59.975,1462881603,"201051344000646","219011344069620",30.69,10.30,0,332.13,359.78,34.2,31.1,0.270,398330.5,398330.5,34794,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881608,490272.00
05/10/2016 08:00,2,1.033,ACTIVE,211.25,345.96,59.954,1462881603,"274151322000052","219011344069620",30.14,12.00,0,331.53,355.88,31.6,28.6,0.217,676058.6,676058.6,23640,0,0,0,L,1151911521,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881609,490273.00
05/10/2016 08:00,2,1.074,ACTIVE,211.70,345.66,59.981,1462881603,"201051344000585","219011344069620",30.77,11.00,0,332.43,359.48,33.5,30.5,0.261,404701.8,404701.8,34800,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881610,490274.00
05/10/2016 08:00,2,1.104,ACTIVE,211.48,345.06,59.975,1462881603,"201051344001230","219011344069620",30.47,11.00,0,331.23,358.88,34.1,31.0,0.265,402050.8,402050.8,34593,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881611,490275.00
05/10/2016 08:00,2,1.102,ACTIVE,211.93,345.66,59.981,1462881603,"201051344000582","219011344069620",30.38,10.30,0,333.63,360.38,33.9,30.8,0.256,395572.6,395572.6,34769,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881612,490276.00
05/10/2016 08:00,2,1.172,ACTIVE,211.25,345.96,59.965,1462881603,"201051344000955","219011344069620",30.91,10.70,0,331.23,360.99,36.8,33.6,0.292,407548.2,407548.2,34702,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881613,490277.00
05/10/2016 08:00,2,0.664,ACTIVE,211.48,425.31,59.970,1462881603,"274151322000094","219011344069620",40.14,13.70,0,333.03,442.14,27.0,24.1,0.177,544554.7,544554.7,24621,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881614,490278.00
05/10/2016 08:00,2,1.166,ACTIVE,212.38,348.66,59.970,1462881603,"201051344000579","219011344069620",30.85,10.70,0,335.14,362.49,36.5,33.3,0.283,408234.9,408234.9,10308,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881614,490279.00
05/10/2016 08:00,2,1.154,ACTIVE,211.48,345.06,60.007,1462881603,"201051344000890","219011344069620",31.01,11.00,0,332.13,360.38,36.3,33.1,0.270,404714.4,404714.4,34721,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881615,490280.00
05/10/2016 08:00,2,1.146,ACTIVE,211.70,346.56,59.981,1462881603,"201051344000438","219011344069620",31.01,10.30,0,332.43,361.89,36.1,32.9,0.283,406851.0,406851.0,34731,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881616,490281.00
05/10/2016 08:00,2,1.145,ACTIVE,211.70,345.96,59.981,1462881603,"201051344000417","219011344069620",30.79,10.70,0,332.13,359.48,35.8,32.6,0.278,399630.0,399630.0,34886,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881617,490282.00
05/10/2016 08:00,2,0.975,ACTIVE,211.25,348.66,59.970,1462881603,"274151322000083","219011344069620",29.86,12.30,0,332.43,354.97,29.4,26.5,0.194,670016.9,670016.9,23709,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881618,490283.00
05/10/2016 08:00,2,1.100,ACTIVE,212.16,348.06,59.986,1462881603,"274151322000076","219011344069620",30.61,12.30,0,333.33,360.38,34.1,31.0,0.234,713173.6,713173.6,23705,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881619,490284.00
05/10/2016 08:00,2,1.150,ACTIVE,212.16,347.46,60.018,1462881603,"201051344000868","219011344069620",30.71,10.30,0,334.54,362.49,35.9,32.7,0.278,393532.8,393532.8,29961,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881620,490285.00
05/10/2016 08:00,2,1.029,ACTIVE,211.48,349.56,59.959,1462881603,"274151322000095","219011344069620",30.63,12.00,0,332.13,355.28,31.9,28.9,0.208,705943.9,705943.9,23610,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881621,490286.00
05/10/2016 08:00,2,1.145,ACTIVE,212.38,349.86,59.970,1462881603,"201051344000988","219011344069620",30.91,10.70,0,333.63,364.89,35.9,32.7,0.287,390818.4,390818.4,30255,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881622,490287.00
05/10/2016 08:00,2,1.102,ACTIVE,211.48,345.06,59.975,1462881603,"201051344001025","219011344069620",31.15,10.30,0,332.73,360.08,34.8,31.7,0.265,404551.2,404551.2,34771,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881623,490288.00
05/10/2016 08:00,2,1.125,ACTIVE,212.61,347.16,59.975,1462881603,"201051344000458","219011344069620",30.67,11.70,0,334.54,361.89,34.9,31.8,0.283,401518.8,401518.8,30177,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881623,490289.00
05/10/2016 08:00,2,1.129,ACTIVE,213.06,349.56,59.933,1462881603,"201051344000853","219011344069620",30.67,10.70,0,335.74,363.99,35.1,32.0,0.274,400028.0,400028.0,29775,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881624,490290.00
05/10/2016 08:00,2,1.098,ACTIVE,211.70,346.56,59.991,1462881603,"201051344000685","219011344069620",30.99,10.70,0,332.73,360.38,34.5,31.3,0.278,406364.8,406364.8,34608,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881625,490291.00
05/10/2016 08:00,2,1.076,ACTIVE,211.70,346.86,59.965,1462881603,"201051344000917","219011344069620",30.24,11.70,0,332.13,359.48,33.0,29.9,0.261,403270.6,403270.6,34607,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881626,490292.00
05/10/2016 08:00,2,1.062,ACTIVE,211.70,346.26,59.975,1462881603,"201051344001145","219011344069620",30.53,10.30,0,333.03,359.48,32.9,29.8,0.261,408470.7,408470.7,34466,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881627,490293.00
05/10/2016 08:00,2,1.133,ACTIVE,211.70,346.56,59.970,1462881603,"201051344000651","219011344069620",30.67,10.00,0,333.33,360.38,35.2,32.1,0.274,400610.9,400610.9,34827,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881628,490294.00
05/10/2016 08:00,2,0.982,ACTIVE,211.25,342.65,59.986,1462881603,"274151322000088","219011344069620",29.88,12.30,0,331.23,366.40,29.7,26.8,0.190,648105.7,648105.7,23380,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881629,490295.00
05/10/2016 08:00,2,0.668,ACTIVE,212.16,432.22,59.959,1462881603,"274151322000068","219011344069620",40.87,14.70,0,333.63,444.54,28.2,25.3,0.172,544288.0,544288.0,24828,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881630,490296.00
05/10/2016 08:00,2,1.111,ACTIVE,211.25,345.36,59.965,1462881603,"201051344001135","219011344069620",30.69,10.30,0,331.53,359.48,34.6,31.5,0.270,396759.0,396759.0,34775,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881631,490297.00
05/10/2016 08:00,2,1.156,ACTIVE,211.93,347.16,59.975,1462881603,"201051344000594","219011344069620",30.83,10.70,0,332.13,362.49,36.2,33.0,0.278,405036.7,405036.7,30220,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881632,490298.00
05/10/2016 08:00,2,1.150,ACTIVE,211.70,346.26,59.938,1462881603,"201051344001203","219011344069620",30.51,11.00,0,333.03,361.89,35.6,32.4,0.278,403591.7,403591.7,34786,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881632,490299.00
05/10/2016 08:00,2,0.994,ACTIVE,211.48,348.06,59.965,1462881603,"274151322000054","219011344069620",30.20,12.70,0,331.53,354.67,30.4,27.4,0.208,662158.3,662158.3,23410,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881633,490300.00
05/10/2016 08:00,2,1.141,ACTIVE,212.83,347.76,59.975,1462881603,"201051344000867","219011344069620",30.91,11.30,0,333.63,361.89,35.7,32.6,0.278,392804.3,392804.3,30219,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881634,490301.00
05/10/2016 08:00,2,1.191,ACTIVE,211.03,346.26,59.965,1462881603,"201051344001093","219011344069620",30.75,11.30,0,332.43,360.99,37.2,33.9,0.278,402276.7,402276.7,34656,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881635,490302.00
05/10/2016 08:00,2,1.100,ACTIVE,211.93,347.76,59.959,1462881603,"201051344000900","219011344069620",30.85,10.70,0,334.24,362.49,34.4,31.3,0.278,408334.6,408334.6,29606,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881636,490303.00
05/10/2016 08:00,2,1.143,ACTIVE,212.38,347.46,59.970,1462881603,"201051344000648","219011344069620",30.59,10.00,0,334.84,362.49,35.5,32.3,0.274,400573.8,400573.8,29905,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881637,490304.00
05/10/2016 08:00,2,1.131,ACTIVE,212.61,348.06,59.959,1462881603,"201051344000569","219011344069620",30.85,10.70,0,334.24,362.49,35.4,32.3,0.283,409512.8,409512.8,29541,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881638,490305.00
05/10/2016 08:00,2,1.100,ACTIVE,212.61,347.46,59.970,1462881603,"201051344000983","219011344069620",31.21,11.00,0,333.33,362.49,34.8,31.6,0.278,401142.4,401142.4,30010,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881639,490306.00
05/10/2016 08:00,2,1.143,ACTIVE,212.61,348.36,59.917,1462881603,"201051344001158","219011344069620",30.47,10.00,0,333.33,362.79,35.3,32.2,0.283,395632.6,395632.6,30274,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881640,490307.00
05/10/2016 08:00,2,1.135,ACTIVE,212.83,349.26,59.954,1462881603,"201051344000576","219011344069620",30.69,10.30,0,334.84,363.39,35.3,32.2,0.270,402540.0,402540.0,29686,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881641,490308.00
05/10/2016 08:00,2,0.977,ACTIVE,211.48,344.76,59.959,1462881603,"274151322000087","219011344069620",29.64,14.00,0,331.23,354.37,29.3,26.4,0.190,635988.1,635988.1,23489,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462881642,490309.00
05/10/2016 08:15,2,1.768,ACTIVE,213.51,355.58,59.981,1462882503,"201051344000645","219011344069620",30.63,12.00,0,336.04,378.42,54.9,51.0,0.438,402207.5,402207.5,29827,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882504,490310.00
05/10/2016 08:15,2,1.549,ACTIVE,211.48,354.37,59.986,1462882503,"274151322000085","219011344069620",29.92,13.00,0,335.44,363.39,46.9,43.4,0.318,664394.0,664394.0,23420,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882505,490311.00
05/10/2016 08:15,2,1.744,ACTIVE,213.29,356.48,60.012,1462882503,"201051344000633","219011344069620",31.31,11.00,0,333.03,380.52,55.3,51.5,0.464,393149.0,393149.0,30294,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882506,490312.00
05/10/2016 08:15,2,1.799,ACTIVE,213.51,355.28,60.012,1462882503,"201051344000469","219011344069620",30.89,10.30,0,333.33,377.82,56.3,52.4,0.477,394519.5,394519.5,30235,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882507,490313.00
05/10/2016 08:15,2,1.688,ACTIVE,211.93,352.57,59.975,1462882503,"201051344000646","219011344069620",30.99,11.00,0,331.23,373.61,53.0,49.3,0.433,398339.4,398339.4,34795,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882508,490314.00
05/10/2016 08:15,2,1.604,ACTIVE,211.03,354.67,59.986,1462882503,"274151322000052","219011344069620",30.57,13.30,0,334.24,364.29,49.6,46.0,0.331,676066.9,676066.9,23641,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882509,490315.00
05/10/2016 08:15,2,1.650,ACTIVE,212.61,352.57,59.996,1462882503,"201051344000585","219011344069620",30.97,11.70,0,332.43,373.01,51.8,48.1,0.420,404710.5,404710.5,34801,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882510,490316.00
05/10/2016 08:15,2,1.717,ACTIVE,211.93,351.97,59.996,1462882503,"201051344001230","219011344069620",31.03,11.70,0,332.13,373.01,54.0,50.2,0.438,402059.7,402059.7,34594,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882511,490317.00
05/10/2016 08:15,2,1.684,ACTIVE,212.83,353.77,60.012,1462882503,"201051344000582","219011344069620",30.99,11.00,0,333.03,374.51,52.9,49.1,0.415,395581.5,395581.5,34770,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882512,490318.00
05/10/2016 08:15,2,1.832,ACTIVE,211.93,353.17,60.012,1462882503,"201051344000955","219011344069620",30.77,11.70,0,331.23,374.81,57.1,53.2,0.468,407557.8,407557.8,34703,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882513,490319.00
05/10/2016 08:15,2,1.068,ACTIVE,211.25,433.42,59.991,1462882503,"274151322000094","219011344069620",40.47,15.00,0,333.33,452.96,42.7,39.3,0.305,544561.7,544561.7,24622,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882514,490320.00
05/10/2016 08:15,2,1.809,ACTIVE,213.06,355.28,59.959,1462882503,"201051344000579","219011344069620",30.79,11.30,0,334.84,379.62,56.5,52.6,0.460,408244.4,408244.4,10309,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882515,490321.00
05/10/2016 08:15,2,1.795,ACTIVE,211.93,352.87,59.991,1462882503,"201051344000890","219011344069620",31.11,11.70,0,331.83,374.81,56.6,52.7,0.446,404723.9,404723.9,34722,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882516,490322.00
05/10/2016 08:15,2,1.770,ACTIVE,212.38,353.47,59.996,1462882503,"201051344000438","219011344069620",31.39,11.30,0,333.03,376.01,56.2,52.4,0.464,406860.4,406860.4,34732,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882517,490323.00
05/10/2016 08:15,2,1.768,ACTIVE,212.38,352.87,59.949,1462882503,"201051344000417","219011344069620",30.79,11.70,0,331.83,373.91,55.1,51.3,0.451,399639.3,399639.3,34887,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882518,490324.00
05/10/2016 08:15,2,1.512,ACTIVE,211.03,345.06,60.012,1462882503,"274151322000083","219011344069620",30.57,13.00,0,334.84,362.49,46.8,43.3,0.336,670024.6,670024.6,23710,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882519,490325.00
05/10/2016 08:15,2,1.732,ACTIVE,211.25,345.06,59.986,1462882503,"274151322000076","219011344069620",31.17,13.30,0,335.14,367.00,54.6,50.8,0.384,713182.6,713182.6,23706,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882520,490326.00
05/10/2016 08:15,2,1.822,ACTIVE,212.61,354.67,60.002,1462882503,"201051344000868","219011344069620",30.49,11.00,0,333.93,376.92,56.3,52.4,0.460,393542.2,393542.2,29962,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882521,490327.00
05/10/2016 08:15,2,1.631,ACTIVE,211.03,355.58,60.012,1462882503,"274151322000095","219011344069620",31.23,13.00,0,334.54,365.19,51.6,47.9,0.349,705952.4,705952.4,23611,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882521,490328.00
05/10/2016 08:15,2,1.838,ACTIVE,213.06,356.78,59.996,1462882503,"201051344000988","219011344069620",30.63,11.30,0,333.03,382.63,57.0,53.1,0.468,390827.8,390827.8,30256,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882522,490329.00
05/10/2016 08:15,2,1.738,ACTIVE,212.16,351.97,60.002,1462882503,"201051344001025","219011344069620",31.09,11.30,0,331.23,374.81,54.7,50.9,0.438,404560.4,404560.4,34772,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882523,490330.00
05/10/2016 08:15,2,1.766,ACTIVE,213.06,354.37,60.002,1462882503,"201051344000458","219011344069620",30.71,12.70,0,334.54,376.31,55.0,51.1,0.460,401528.0,401528.0,30178,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882524,490331.00
05/10/2016 08:15,2,1.787,ACTIVE,213.51,355.58,59.996,1462882503,"201051344000853","219011344069620",30.61,11.00,0,336.94,382.03,55.4,51.6,0.455,400037.3,400037.3,29776,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882525,490332.00
05/10/2016 08:15,2,1.748,ACTIVE,212.16,352.87,59.991,1462882503,"201051344000685","219011344069620",30.91,11.30,0,332.13,374.51,54.8,50.9,0.464,406373.9,406373.9,34609,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882526,490333.00
05/10/2016 08:15,2,1.701,ACTIVE,212.38,353.77,59.996,1462882503,"201051344000917","219011344069620",30.71,12.30,0,332.43,373.91,53.0,49.2,0.433,403279.3,403279.3,34608,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882527,490334.00
05/10/2016 08:15,2,1.678,ACTIVE,212.16,351.67,59.996,1462882503,"201051344001145","219011344069620",31.01,10.70,0,333.93,373.61,52.8,49.0,0.429,408479.4,408479.4,34467,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882528,490335.00
05/10/2016 08:15,2,1.770,ACTIVE,212.61,353.77,59.949,1462882503,"201051344000651","219011344069620",31.09,11.00,0,333.63,375.11,55.7,51.8,0.455,400620.1,400620.1,34828,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882529,490336.00
05/10/2016 08:15,2,1.592,ACTIVE,211.03,348.36,59.996,1462882503,"274151322000088","219011344069620",30.02,13.30,0,333.93,363.09,48.3,44.7,0.309,648113.5,648113.5,23381,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882530,490337.00
05/10/2016 08:15,2,1.045,ACTIVE,211.70,448.75,59.996,1462882503,"274151322000068","219011344069620",41.87,15.80,0,333.03,457.77,45.2,41.7,0.301,544295.3,544295.3,24829,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882530,490338.00
05/10/2016 08:15,2,1.748,ACTIVE,211.93,352.27,59.991,1462882503,"201051344001135","219011344069620",30.95,11.30,0,332.73,374.21,54.9,51.0,0.460,396768.1,396768.1,34776,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882531,490339.00
05/10/2016 08:15,2,1.818,ACTIVE,212.38,354.97,59.996,1462882503,"201051344000594","219011344069620",31.17,11.00,0,333.63,377.22,57.4,53.5,0.468,405046.2,405046.2,30221,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882532,490340.00
05/10/2016 08:15,2,1.842,ACTIVE,212.38,353.17,60.002,1462882503,"201051344001203","219011344069620",30.65,11.70,0,332.13,377.52,57.2,53.3,0.477,403601.0,403601.0,34787,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882533,490341.00
05/10/2016 08:15,2,1.600,ACTIVE,210.80,351.07,60.002,1462882503,"274151322000054","219011344069620",30.30,13.70,0,333.93,363.99,49.1,45.5,0.323,662166.2,662166.2,23411,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882534,490342.00
05/10/2016 08:15,2,1.836,ACTIVE,212.83,354.67,59.996,1462882503,"201051344000867","219011344069620",30.73,12.00,0,334.54,376.92,57.2,53.3,0.464,392813.7,392813.7,30220,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882535,490343.00
05/10/2016 08:15,2,1.906,ACTIVE,212.16,354.97,60.002,1462882503,"201051344001093","219011344069620",30.73,12.00,0,332.43,377.22,59.4,55.4,0.468,402286.5,402286.5,34657,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882536,490344.00
05/10/2016 08:15,2,1.793,ACTIVE,212.83,356.18,60.002,1462882503,"201051344000900","219011344069620",31.01,11.30,0,333.93,377.82,56.3,52.4,0.468,408343.8,408343.8,29607,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882537,490345.00
05/10/2016 08:15,2,1.795,ACTIVE,213.06,354.37,60.023,1462882503,"201051344000648","219011344069620",31.03,11.00,0,333.93,377.82,56.4,52.5,0.455,400583.1,400583.1,29906,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882538,490346.00
05/10/2016 08:15,2,1.793,ACTIVE,213.06,355.58,60.012,1462882503,"201051344000569","219011344069620",31.05,11.30,0,334.84,377.52,56.5,52.6,0.460,409522.1,409522.1,29542,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882539,490347.00
05/10/2016 08:15,2,1.787,ACTIVE,212.83,356.18,59.996,1462882503,"201051344000983","219011344069620",31.01,11.70,0,334.84,377.82,56.2,52.3,0.477,401151.6,401151.6,30011,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882540,490348.00
05/10/2016 08:15,2,1.826,ACTIVE,213.06,356.18,60.012,1462882503,"201051344001158","219011344069620",30.95,10.70,0,334.54,378.42,57.3,53.4,0.477,395642.0,395642.0,30275,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882541,490349.00
05/10/2016 08:15,2,1.803,ACTIVE,213.29,357.68,59.986,1462882503,"201051344000576","219011344069620",31.07,11.00,0,336.34,381.12,56.8,52.9,0.460,402549.3,402549.3,29687,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882542,490350.00
05/10/2016 08:15,2,1.566,ACTIVE,211.03,351.37,59.996,1462882503,"274151322000087","219011344069620",30.20,15.30,0,333.63,363.09,47.9,44.3,0.314,635995.9,635995.9,23490,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462882542,490351.00
05/10/2016 08:30,2,2.254,ACTIVE,213.96,362.19,59.986,1462883403,"201051344000645","219011344069620",30.61,13.00,0,337.24,392.25,69.9,65.5,0.566,402221.5,402221.5,29828,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883404,490352.00
05/10/2016 08:30,2,2.006,ACTIVE,211.70,356.78,59.922,1462883403,"274151322000085","219011344069620",29.84,14.30,0,336.04,377.82,60.5,56.5,0.420,664406.0,664406.0,23421,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883405,490353.00
05/10/2016 08:30,2,2.234,ACTIVE,213.51,360.99,59.981,1462883403,"201051344000633","219011344069620",30.99,12.00,0,335.74,392.85,70.2,65.8,0.592,393163.1,393163.1,30295,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883406,490354.00
05/10/2016 08:30,2,2.266,ACTIVE,213.96,361.59,59.970,1462883403,"201051344000469","219011344069620",30.97,11.30,0,336.04,393.15,71.2,66.7,0.592,394533.8,394533.8,30236,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883407,490355.00
05/10/2016 08:30,2,2.176,ACTIVE,211.70,356.78,59.991,1462883403,"201051344000646","219011344069620",30.61,12.30,0,333.93,383.53,67.5,63.2,0.570,398353.0,398353.0,34796,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883408,490356.00
05/10/2016 08:30,2,2.045,ACTIVE,211.70,354.37,59.970,1462883403,"274151322000052","219011344069620",30.75,14.30,0,334.84,377.52,63.7,59.6,0.446,676079.5,676079.5,23642,0,0,0,L,1151911521,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883409,490357.00
05/10/2016 08:30,2,2.133,ACTIVE,212.38,357.68,59.944,1462883403,"201051344000585","219011344069620",30.69,13.00,0,335.44,382.93,66.3,62.1,0.548,404723.8,404723.8,34802,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883410,490358.00
05/10/2016 08:30,2,2.209,ACTIVE,211.93,355.28,59.922,1462883403,"201051344001230","219011344069620",30.65,13.00,0,332.13,382.93,68.7,64.3,0.566,402073.4,402073.4,34595,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883411,490359.00
05/10/2016 08:30,2,2.158,ACTIVE,212.61,357.68,59.933,1462883403,"201051344000582","219011344069620",30.73,12.30,0,335.14,384.43,67.2,62.9,0.544,395594.9,395594.9,34771,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883412,490360.00
05/10/2016 08:30,2,2.279,ACTIVE,211.93,357.08,59.996,1462883403,"201051344000955","219011344069620",31.05,12.70,0,333.63,384.73,71.7,67.3,0.601,407572.3,407572.3,34704,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883413,490361.00
05/10/2016 08:30,2,1.373,ACTIVE,211.48,435.83,59.959,1462883403,"274151322000094","219011344069620",40.37,15.80,0,334.84,472.80,56.1,52.2,0.384,544572.7,544572.7,24623,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883413,490362.00
05/10/2016 08:30,2,2.258,ACTIVE,213.74,360.99,59.965,1462883403,"201051344000579","219011344069620",31.03,12.30,0,336.04,393.15,70.9,66.5,0.592,408258.7,408258.7,10310,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883414,490363.00
05/10/2016 08:30,2,2.271,ACTIVE,212.16,356.48,59.970,1462883403,"201051344000890","219011344069620",30.75,13.00,0,333.63,384.73,70.8,66.4,0.561,404738.1,404738.1,34723,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883415,490364.00
05/10/2016 08:30,2,2.256,ACTIVE,212.61,358.58,59.933,1462883403,"201051344000438","219011344069620",30.91,12.30,0,335.44,385.63,70.7,66.3,0.588,406874.7,406874.7,34733,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883416,490365.00
05/10/2016 08:30,2,2.207,ACTIVE,212.38,357.08,60.034,1462883403,"201051344000417","219011344069620",30.85,12.70,0,333.93,383.83,69.0,64.7,0.575,399653.1,399653.1,34888,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883417,490366.00
05/10/2016 08:30,2,1.945,ACTIVE,211.70,357.38,59.970,1462883403,"274151322000083","219011344069620",30.61,14.70,0,335.14,378.42,60.3,56.3,0.433,670036.5,670036.5,23711,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883418,490367.00
05/10/2016 08:30,2,2.217,ACTIVE,212.38,354.37,59.928,1462883403,"274151322000076","219011344069620",30.91,15.30,0,336.04,382.33,69.5,65.1,0.495,713196.4,713196.4,23707,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883419,490368.00
05/10/2016 08:30,2,2.283,ACTIVE,213.29,360.08,59.975,1462883403,"201051344000868","219011344069620",30.49,12.30,0,335.14,387.44,70.6,66.2,0.579,393556.4,393556.4,29963,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883420,490369.00
05/10/2016 08:30,2,2.105,ACTIVE,210.80,349.26,59.944,1462883403,"274151322000095","219011344069620",30.99,15.00,0,335.14,378.72,66.1,61.9,0.451,705965.5,705965.5,23612,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883421,490370.00
