ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 08:30,2,2.307,ACTIVE,213.51,359.78,60.012,1462883403,"201051344000988","219011344069620",30.51,12.70,0,336.04,394.35,71.2,66.8,0.601,390842.1,390842.1,30257,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883422,490371.00
05/10/2016 08:30,2,2.176,ACTIVE,212.38,356.48,59.896,1462883403,"201051344001025","219011344069620",31.15,12.70,0,334.84,384.73,68.7,64.4,0.552,404574.1,404574.1,34773,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883423,490372.00
05/10/2016 08:30,2,2.217,ACTIVE,213.51,359.18,59.954,1462883403,"201051344000458","219011344069620",30.69,13.70,0,336.04,391.04,68.9,64.6,0.588,401541.8,401541.8,30179,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883423,490373.00
05/10/2016 08:30,2,2.211,ACTIVE,214.19,362.49,59.965,1462883403,"201051344000853","219011344069620",30.97,12.30,0,335.74,390.44,69.3,64.9,0.575,400051.2,400051.2,29777,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883424,490374.00
05/10/2016 08:30,2,2.211,ACTIVE,212.38,357.98,60.012,1462883403,"201051344000685","219011344069620",30.67,12.70,0,334.54,384.73,68.7,64.4,0.597,406387.6,406387.6,34610,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883425,490375.00
05/10/2016 08:30,2,2.121,ACTIVE,212.83,357.98,59.959,1462883403,"201051344000917","219011344069620",31.07,13.70,0,333.63,383.83,66.7,62.4,0.548,403292.6,403292.6,34609,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883426,490376.00
05/10/2016 08:30,2,2.119,ACTIVE,212.61,356.48,59.975,1462883403,"201051344001145","219011344069620",30.95,12.00,0,334.24,383.53,66.5,62.3,0.548,408492.6,408492.6,34468,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883427,490377.00
05/10/2016 08:30,2,2.230,ACTIVE,212.61,358.88,59.970,1462883403,"201051344000651","219011344069620",30.77,12.30,0,334.54,385.33,69.5,65.2,0.575,400634.1,400634.1,34829,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883428,490378.00
05/10/2016 08:30,2,1.996,ACTIVE,211.25,359.18,59.986,1462883403,"274151322000088","219011344069620",30.30,14.70,0,334.84,377.82,61.2,57.1,0.420,648125.7,648125.7,23382,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883429,490379.00
05/10/2016 08:30,2,1.393,ACTIVE,212.16,429.82,59.975,1462883403,"274151322000068","219011344069620",39.82,17.00,0,336.04,466.49,55.7,51.8,0.371,544306.4,544306.4,24830,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883430,490380.00
05/10/2016 08:30,2,2.203,ACTIVE,212.38,357.38,59.880,1462883403,"201051344001135","219011344069620",30.59,12.70,0,333.63,384.43,68.2,63.9,0.570,396781.8,396781.8,34777,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883431,490381.00
05/10/2016 08:30,2,2.279,ACTIVE,212.83,360.99,59.933,1462883403,"201051344000594","219011344069620",30.83,12.30,0,334.24,387.14,71.2,66.8,0.579,405060.5,405060.5,30222,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883432,490382.00
05/10/2016 08:30,2,2.271,ACTIVE,212.83,357.68,59.959,1462883403,"201051344001203","219011344069620",30.79,13.00,0,335.74,387.14,70.9,66.5,0.592,403615.2,403615.2,34788,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883432,490383.00
05/10/2016 08:30,2,2.025,ACTIVE,211.25,355.58,59.965,1462883403,"274151322000054","219011344069620",30.06,15.30,0,335.44,371.81,61.7,57.6,0.415,662178.5,662178.5,23412,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883433,490384.00
05/10/2016 08:30,2,2.242,ACTIVE,213.29,360.08,59.996,1462883403,"201051344000867","219011344069620",31.07,13.00,0,335.74,386.83,70.5,66.2,0.575,392827.9,392827.9,30221,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883435,490385.00
05/10/2016 08:30,2,2.332,ACTIVE,212.38,358.88,59.922,1462883403,"201051344001093","219011344069620",30.73,13.70,0,333.93,386.53,72.6,68.2,0.583,402301.1,402301.1,34658,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883436,490386.00
05/10/2016 08:30,2,2.217,ACTIVE,213.51,360.08,59.970,1462883403,"201051344000900","219011344069620",31.09,12.30,0,335.44,391.94,69.8,65.5,0.579,408357.7,408357.7,29608,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883437,490387.00
05/10/2016 08:30,2,2.244,ACTIVE,213.51,359.48,60.028,1462883403,"201051344000648","219011344069620",30.59,12.30,0,336.64,391.04,69.5,65.2,0.570,400597.0,400597.0,29907,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883438,490388.00
05/10/2016 08:30,2,2.219,ACTIVE,213.74,359.78,59.933,1462883403,"201051344000569","219011344069620",30.97,12.30,0,336.94,390.14,69.7,65.3,0.570,409536.1,409536.1,29543,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883439,490389.00
05/10/2016 08:30,2,2.227,ACTIVE,213.74,360.69,59.959,1462883403,"201051344000983","219011344069620",30.61,12.70,0,336.34,389.54,69.1,64.7,0.592,401165.5,401165.5,30012,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883440,490390.00
05/10/2016 08:30,2,2.225,ACTIVE,213.96,360.08,59.928,1462883403,"201051344001158","219011344069620",31.15,12.00,0,336.94,393.15,70.2,65.9,0.583,395656.1,395656.1,30276,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883441,490391.00
05/10/2016 08:30,2,2.230,ACTIVE,214.19,362.19,59.954,1462883403,"201051344000576","219011344069620",30.87,12.30,0,336.34,391.94,69.7,65.4,0.583,402563.3,402563.3,29688,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883442,490392.00
05/10/2016 08:30,2,1.971,ACTIVE,211.70,351.67,59.986,1462883403,"274151322000087","219011344069620",30.02,17.50,0,335.14,369.70,59.9,55.9,0.398,636007.7,636007.7,23491,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462883443,490393.00
05/10/2016 08:45,2,2.998,ACTIVE,215.09,352.27,59.970,1462884303,"201051344000645","219011344069620",30.47,15.80,0,335.14,397.96,92.5,87.4,0.415,402239.8,402239.8,29829,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884304,490394.00
05/10/2016 08:45,2,2.674,ACTIVE,212.16,352.87,59.949,1462884303,"274151322000085","219011344069620",29.92,16.30,0,335.74,380.52,81.0,76.3,0.305,664421.9,664421.9,23422,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884305,490395.00
05/10/2016 08:45,2,2.969,ACTIVE,214.41,352.57,59.949,1462884303,"201051344000633","219011344069620",30.93,15.00,0,334.54,397.96,93.1,87.9,0.442,393181.4,393181.4,30296,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884306,490396.00
05/10/2016 08:45,2,3.020,ACTIVE,214.87,351.67,59.986,1462884303,"201051344000469","219011344069620",30.71,13.70,0,335.44,398.56,94.0,88.8,0.438,394552.4,394552.4,30237,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884307,490397.00
05/10/2016 08:45,2,2.885,ACTIVE,213.06,348.36,59.975,1462884303,"201051344000646","219011344069620",30.73,14.00,0,333.63,390.74,89.8,84.7,0.420,398370.7,398370.7,34797,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884308,490398.00
05/10/2016 08:45,2,2.740,ACTIVE,211.93,346.26,59.965,1462884303,"274151322000052","219011344069620",30.65,17.30,0,334.24,381.42,85.0,80.2,0.331,676096.3,676096.3,23643,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884309,490399.00
05/10/2016 08:45,2,2.840,ACTIVE,213.96,349.56,59.944,1462884303,"201051344000585","219011344069620",30.73,15.50,0,334.24,391.64,88.4,83.4,0.411,404741.2,404741.2,34803,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884309,490400.00
05/10/2016 08:45,2,2.906,ACTIVE,212.83,347.46,59.965,1462884303,"201051344001230","219011344069620",31.05,15.00,0,331.83,389.84,91.4,86.3,0.420,402091.4,402091.4,34596,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884310,490401.00
05/10/2016 08:45,2,2.857,ACTIVE,213.96,349.86,59.981,1462884303,"201051344000582","219011344069620",30.93,14.70,0,334.54,391.64,89.6,84.6,0.407,395612.5,395612.5,34772,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884311,490402.00
05/10/2016 08:45,2,3.020,ACTIVE,213.06,348.96,59.933,1462884303,"201051344000955","219011344069620",30.99,15.00,0,333.33,390.14,94.8,89.6,0.446,407591.0,407591.0,34705,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884312,490403.00
05/10/2016 08:45,2,1.842,ACTIVE,212.16,432.22,59.959,1462884303,"274151322000094","219011344069620",40.31,17.50,0,406.97,474.90,75.7,71.2,0.539,544587.4,544587.4,24624,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884313,490404.00
05/10/2016 08:45,2,2.967,ACTIVE,215.09,351.97,59.965,1462884303,"201051344000579","219011344069620",31.29,15.30,0,336.04,397.05,94.0,88.9,0.442,408277.3,408277.3,10311,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884314,490405.00
05/10/2016 08:45,2,2.969,ACTIVE,213.29,349.56,59.970,1462884303,"201051344000890","219011344069620",31.07,15.50,0,334.84,390.44,93.5,88.3,0.424,404756.6,404756.6,34724,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884315,490406.00
05/10/2016 08:45,2,2.961,ACTIVE,213.51,349.86,59.970,1462884303,"201051344000438","219011344069620",31.17,15.00,0,334.54,392.25,93.6,88.4,0.433,406893.2,406893.2,34734,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884316,490407.00
05/10/2016 08:45,2,2.916,ACTIVE,213.51,349.56,59.970,1462884303,"201051344000417","219011344069620",30.93,15.50,0,334.54,390.44,91.4,86.3,0.429,399671.2,399671.2,34889,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884317,490408.00
05/10/2016 08:45,2,2.629,ACTIVE,211.93,347.46,59.970,1462884303,"274151322000083","219011344069620",30.55,16.30,0,335.14,380.82,81.3,76.6,0.323,670052.4,670052.4,23712,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884318,490409.00
05/10/2016 08:45,2,2.965,ACTIVE,212.83,349.86,59.970,1462884303,"274151322000076","219011344069620",31.01,18.70,0,336.64,381.42,93.2,88.0,0.367,713214.7,713214.7,23708,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884319,490410.00
05/10/2016 08:45,2,3.027,ACTIVE,214.19,351.07,59.944,1462884303,"201051344000868","219011344069620",30.49,15.30,0,336.94,396.15,93.5,88.3,0.429,393574.9,393574.9,29964,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884320,490411.00
05/10/2016 08:45,2,2.824,ACTIVE,211.93,349.26,59.944,1462884303,"274151322000095","219011344069620",31.21,18.00,0,334.84,380.22,89.2,84.2,0.331,705983.0,705983.0,23613,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884321,490412.00
05/10/2016 08:45,2,3.064,ACTIVE,214.64,353.77,59.965,1462884303,"201051344000988","219011344069620",30.51,15.30,0,334.54,398.26,94.8,89.5,0.438,390860.9,390860.9,30258,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884322,490413.00
05/10/2016 08:45,2,2.941,ACTIVE,213.51,350.17,59.975,1462884303,"201051344001025","219011344069620",30.83,15.50,0,334.54,391.34,91.9,86.8,0.415,404592.2,404592.2,34774,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884322,490414.00
05/10/2016 08:45,2,2.928,ACTIVE,214.64,351.07,59.944,1462884303,"201051344000458","219011344069620",30.97,16.00,0,336.64,397.05,91.9,86.7,0.442,401560.0,401560.0,30180,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884323,490415.00
05/10/2016 08:45,2,2.947,ACTIVE,215.32,352.27,59.970,1462884303,"201051344000853","219011344069620",30.99,15.00,0,333.93,397.96,92.5,87.4,0.433,400069.4,400069.4,29778,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884324,490416.00
05/10/2016 08:45,2,2.902,ACTIVE,213.29,350.17,59.996,1462884303,"201051344000685","219011344069620",31.19,15.30,0,333.33,391.04,91.7,86.6,0.442,406405.7,406405.7,34611,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884325,490417.00
05/10/2016 08:45,2,2.885,ACTIVE,213.96,349.56,59.944,1462884303,"201051344000917","219011344069620",30.67,15.50,0,333.63,391.04,89.5,84.5,0.415,403310.1,403310.1,34610,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884326,490418.00
05/10/2016 08:45,2,2.846,ACTIVE,213.29,348.66,59.970,1462884303,"201051344001145","219011344069620",30.99,14.30,0,327.32,394.35,89.3,84.3,0.415,408510.1,408510.1,34469,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884327,490419.00
05/10/2016 08:45,2,2.947,ACTIVE,213.96,350.17,59.965,1462884303,"201051344000651","219011344069620",31.05,15.30,0,334.84,393.75,92.7,87.5,0.424,400652.3,400652.3,34830,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884328,490420.00
05/10/2016 08:45,2,2.746,ACTIVE,211.70,353.47,59.970,1462884303,"274151322000088","219011344069620",29.58,17.00,0,334.54,380.52,82.2,77.4,0.305,648141.8,648141.8,23383,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884329,490421.00
05/10/2016 08:45,2,1.691,ACTIVE,212.83,456.57,59.965,1462884303,"274151322000068","219011344069620",42.72,18.30,0,408.18,482.72,74.2,69.7,0.504,544321.1,544321.1,24831,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884330,490422.00
05/10/2016 08:45,2,2.922,ACTIVE,213.51,348.96,59.933,1462884303,"201051344001135","219011344069620",30.77,15.00,0,334.84,390.44,91.1,86.0,0.420,396799.7,396799.7,34778,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884331,490423.00
05/10/2016 08:45,2,3.021,ACTIVE,213.96,351.07,59.981,1462884303,"201051344000594","219011344069620",31.09,14.70,0,334.84,392.55,95.1,89.9,0.438,405079.2,405079.2,30223,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884332,490424.00
05/10/2016 08:45,2,3.027,ACTIVE,213.96,349.86,59.959,1462884303,"201051344001203","219011344069620",30.75,15.50,0,334.54,393.15,94.3,89.1,0.438,403633.8,403633.8,34789,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884332,490425.00
05/10/2016 08:45,2,2.730,ACTIVE,211.93,343.55,59.965,1462884303,"274151322000054","219011344069620",30.00,17.80,0,334.24,381.42,83.0,78.2,0.309,662194.7,662194.7,23413,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884333,490426.00
05/10/2016 08:45,2,3.010,ACTIVE,214.41,351.07,59.954,1462884303,"201051344000867","219011344069620",30.81,15.50,0,335.74,395.85,94.0,88.8,0.438,392846.4,392846.4,30222,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884334,490427.00
05/10/2016 08:45,2,3.047,ACTIVE,213.74,349.86,59.959,1462884303,"201051344001093","219011344069620",31.15,16.30,0,334.24,391.64,96.1,90.8,0.429,402320.1,402320.1,34659,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884335,490428.00
05/10/2016 08:45,2,3.004,ACTIVE,214.41,351.67,59.970,1462884303,"201051344000900","219011344069620",30.77,15.00,0,336.04,398.26,93.7,88.5,0.433,408376.1,408376.1,29609,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884336,490429.00
05/10/2016 08:45,2,2.934,ACTIVE,214.41,351.37,60.007,1462884303,"201051344000648","219011344069620",31.15,14.70,0,336.94,397.35,92.5,87.4,0.429,400615.3,400615.3,29908,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884337,490430.00
05/10/2016 08:45,2,2.953,ACTIVE,214.87,351.97,59.959,1462884303,"201051344000569","219011344069620",31.01,15.30,0,336.04,396.75,92.8,87.6,0.429,409554.3,409554.3,29544,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884338,490431.00
05/10/2016 08:45,2,2.934,ACTIVE,214.64,351.07,59.975,1462884303,"201051344000983","219011344069620",31.13,15.30,0,337.24,397.05,92.5,87.4,0.446,401183.6,401183.6,30013,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884339,490432.00
05/10/2016 08:45,2,3.020,ACTIVE,214.87,351.97,59.981,1462884303,"201051344001158","219011344069620",30.69,14.70,0,335.74,399.76,93.8,88.6,0.442,395674.5,395674.5,30277,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884340,490433.00
05/10/2016 08:45,2,2.967,ACTIVE,214.87,352.57,59.981,1462884303,"201051344000576","219011344069620",30.93,15.00,0,333.93,398.56,93.0,87.8,0.424,402581.6,402581.6,29689,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884341,490434.00
05/10/2016 08:45,2,2.658,ACTIVE,211.93,344.45,59.954,1462884303,"274151322000087","219011344069620",30.02,19.00,0,333.93,381.42,80.8,76.0,0.305,636023.5,636023.5,23492,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462884342,490435.00
05/10/2016 09:00,2,3.672,ACTIVE,215.77,355.28,60.002,1462885204,"201051344000645","219011344069620",30.18,18.00,0,338.74,381.73,112.2,106.4,0.513,402264.2,402264.2,29830,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885205,490436.00
05/10/2016 09:00,2,3.328,ACTIVE,212.83,357.98,59.959,1462885204,"274151322000085","219011344069620",29.38,20.70,0,334.54,366.10,99.0,93.7,0.376,664443.2,664443.2,23423,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885206,490437.00
05/10/2016 09:00,2,3.619,ACTIVE,215.32,354.67,59.965,1462885204,"201051344000633","219011344069620",30.83,17.50,0,337.84,382.03,113.0,107.1,0.535,393205.9,393205.9,30297,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885206,490438.00
05/10/2016 09:00,2,3.629,ACTIVE,215.77,355.58,59.965,1462885204,"201051344000469","219011344069620",30.93,15.80,0,338.14,382.63,113.6,107.8,0.535,394577.1,394577.1,30238,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885207,490439.00
05/10/2016 09:00,2,3.510,ACTIVE,213.96,352.27,59.959,1462885204,"201051344000646","219011344069620",30.69,17.00,0,333.33,376.31,109.2,103.4,0.521,398394.3,398394.3,34798,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885208,490440.00
05/10/2016 09:00,2,3.404,ACTIVE,212.38,352.57,59.965,1462885204,"274151322000052","219011344069620",30.18,21.80,0,333.63,367.30,104.0,98.5,0.402,676118.7,676118.7,23644,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885209,490441.00
05/10/2016 09:00,2,3.475,ACTIVE,214.87,353.47,59.965,1462885204,"201051344000585","219011344069620",30.63,17.80,0,333.93,376.01,107.8,102.1,0.504,404764.5,404764.5,34804,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885210,490442.00
05/10/2016 09:00,2,3.553,ACTIVE,213.96,351.67,59.986,1462885204,"201051344001230","219011344069620",30.83,17.30,0,332.43,376.01,111.0,105.2,0.513,402115.5,402115.5,34597,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885211,490443.00
05/10/2016 09:00,2,3.516,ACTIVE,215.32,354.37,59.981,1462885204,"201051344000582","219011344069620",30.59,16.70,0,334.54,376.92,108.9,103.2,0.499,395636.1,395636.1,34773,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885212,490444.00
05/10/2016 09:00,2,3.662,ACTIVE,213.96,351.97,59.959,1462885204,"201051344000955","219011344069620",30.87,17.50,0,334.24,376.92,114.6,108.7,0.539,407615.9,407615.9,34706,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885213,490445.00
05/10/2016 09:00,2,2.146,ACTIVE,212.61,444.54,59.975,1462885204,"274151322000094","219011344069620",42.10,23.00,0,411.48,479.11,90.9,85.8,0.349,544607.2,544607.2,24625,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885214,490446.00
05/10/2016 09:00,2,3.662,ACTIVE,215.77,355.28,59.975,1462885204,"201051344000579","219011344069620",30.75,17.50,0,337.54,382.33,114.0,108.1,0.539,408302.1,408302.1,10312,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885215,490447.00
05/10/2016 09:00,2,3.623,ACTIVE,213.96,351.67,59.975,1462885204,"201051344000890","219011344069620",30.79,17.50,0,334.24,376.62,113.0,107.1,0.513,404781.2,404781.2,34725,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885216,490448.00
05/10/2016 09:00,2,3.652,ACTIVE,214.64,353.47,59.986,1462885204,"201051344000438","219011344069620",30.65,17.00,0,334.24,377.82,113.3,107.5,0.530,406917.8,406917.8,34735,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885217,490449.00
05/10/2016 09:00,2,3.562,ACTIVE,214.41,352.87,59.996,1462885204,"201051344000417","219011344069620",30.55,17.80,0,333.93,376.31,110.3,104.5,0.521,399695.1,399695.1,34890,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885217,490450.00
05/10/2016 09:00,2,3.262,ACTIVE,212.61,354.97,59.975,1462885204,"274151322000083","219011344069620",30.30,22.30,0,334.24,366.40,100.0,94.6,0.393,670073.9,670073.9,23713,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885218,490451.00
05/10/2016 09:00,2,3.664,ACTIVE,213.29,357.98,59.981,1462885204,"274151322000076","219011344069620",30.53,22.50,0,335.14,370.00,113.3,107.4,0.451,713239.2,713239.2,23709,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885219,490452.00
05/10/2016 09:00,2,3.627,ACTIVE,214.87,354.97,59.996,1462885204,"201051344000868","219011344069620",30.73,16.70,0,336.04,378.72,112.9,107.0,0.526,393599.4,393599.4,29965,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885220,490453.00
05/10/2016 09:00,2,3.514,ACTIVE,212.61,353.77,59.986,1462885204,"274151322000095","219011344069620",30.73,22.00,0,334.54,368.20,109.3,103.6,0.411,706006.6,706006.6,23614,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885221,490454.00
05/10/2016 09:00,2,3.699,ACTIVE,215.77,356.18,59.986,1462885204,"201051344000988","219011344069620",30.55,17.00,0,337.84,382.93,114.4,108.5,0.544,390885.7,390885.7,30259,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885222,490455.00
05/10/2016 09:00,2,3.619,ACTIVE,214.41,352.57,60.012,1462885204,"201051344001025","219011344069620",30.34,18.70,0,333.63,376.92,111.2,105.5,0.504,404616.3,404616.3,34775,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885223,490456.00
05/10/2016 09:00,2,3.572,ACTIVE,215.77,353.77,59.996,1462885204,"201051344000458","219011344069620",30.75,19.00,0,338.44,381.12,111.3,105.5,0.539,401584.1,401584.1,30181,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885224,490457.00
05/10/2016 09:00,2,3.621,ACTIVE,216.22,354.97,59.986,1462885204,"201051344000853","219011344069620",30.57,17.00,0,339.65,381.73,112.1,106.2,0.526,400093.7,400093.7,29779,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885225,490458.00
05/10/2016 09:00,2,3.588,ACTIVE,213.96,352.57,59.981,1462885204,"201051344000685","219011344069620",30.65,17.30,0,333.93,376.92,111.4,105.6,0.544,406429.8,406429.8,34612,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885226,490459.00
05/10/2016 09:00,2,3.498,ACTIVE,214.41,353.17,59.996,1462885204,"201051344000917","219011344069620",30.73,18.00,0,333.63,376.92,108.9,103.2,0.504,403333.7,403333.7,34611,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885227,490460.00
05/10/2016 09:00,2,3.459,ACTIVE,213.96,351.37,59.959,1462885204,"201051344001145","219011344069620",31.03,16.70,0,334.24,376.31,108.7,103.0,0.508,408533.5,408533.5,34470,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885228,490461.00
05/10/2016 09:00,2,3.609,ACTIVE,214.87,353.77,59.991,1462885204,"201051344000651","219011344069620",30.67,17.30,0,334.84,377.82,112.2,106.3,0.513,400676.6,400676.6,34831,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885228,490462.00
05/10/2016 09:00,2,3.324,ACTIVE,212.38,355.28,59.981,1462885204,"274151322000088","219011344069620",29.78,21.30,0,333.93,366.40,100.2,94.8,0.376,648163.4,648163.4,23384,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885229,490463.00
05/10/2016 09:00,2,2.219,ACTIVE,213.51,440.04,59.991,1462885204,"274151322000068","219011344069620",41.41,23.50,0,407.27,486.02,92.8,87.7,0.345,544340.9,544340.9,24832,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885230,490464.00
05/10/2016 09:00,2,3.602,ACTIVE,214.19,352.87,59.991,1462885204,"201051344001135","219011344069620",30.34,17.80,0,333.93,377.22,110.7,104.9,0.513,396823.6,396823.6,34779,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885231,490465.00
05/10/2016 09:00,2,3.668,ACTIVE,214.41,354.37,59.991,1462885204,"201051344000594","219011344069620",30.89,17.00,0,334.24,378.72,114.8,108.9,0.526,405104.1,405104.1,30224,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885232,490466.00
05/10/2016 09:00,2,3.664,ACTIVE,214.87,352.87,59.996,1462885204,"201051344001203","219011344069620",30.69,18.30,0,334.84,378.72,113.9,108.0,0.535,403658.5,403658.5,34790,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885233,490467.00
05/10/2016 09:00,2,3.355,ACTIVE,212.38,345.96,59.991,1462885204,"274151322000054","219011344069620",29.70,21.50,0,334.24,366.70,100.9,95.4,0.384,662216.4,662216.4,23414,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885234,490468.00
05/10/2016 09:00,2,3.650,ACTIVE,215.09,354.37,60.002,1462885204,"201051344000867","219011344069620",30.61,18.00,0,336.34,378.72,113.3,107.4,0.521,392870.9,392870.9,30223,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885235,490469.00
05/10/2016 09:00,2,3.688,ACTIVE,214.64,353.77,59.991,1462885204,"201051344001093","219011344069620",30.95,17.80,0,333.63,378.42,115.6,109.6,0.526,402345.2,402345.2,34660,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885236,490470.00
05/10/2016 09:00,2,3.627,ACTIVE,215.32,355.28,59.996,1462885204,"201051344000900","219011344069620",30.91,17.00,0,337.84,382.63,113.5,107.6,0.526,408400.7,408400.7,29610,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885237,490471.00
05/10/2016 09:00,2,3.621,ACTIVE,215.54,355.28,59.996,1462885204,"201051344000648","219011344069620",30.59,17.30,0,338.44,382.03,112.2,106.4,0.521,400639.5,400639.5,29909,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885238,490472.00
05/10/2016 09:00,2,3.607,ACTIVE,215.32,354.37,59.996,1462885204,"201051344000569","219011344069620",30.67,17.30,0,338.14,381.42,112.0,106.2,0.526,409578.5,409578.5,29545,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885239,490473.00
05/10/2016 09:00,2,3.615,ACTIVE,215.77,354.97,59.996,1462885204,"201051344000983","219011344069620",30.63,17.00,0,338.14,381.42,112.2,106.4,0.539,401207.8,401207.8,30014,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885240,490474.00
05/10/2016 09:00,2,3.697,ACTIVE,215.77,355.28,59.991,1462885204,"201051344001158","219011344069620",30.30,17.00,0,337.84,382.63,113.5,107.6,0.530,395699.1,395699.1,30278,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885241,490475.00
05/10/2016 09:00,2,3.641,ACTIVE,216.00,358.58,59.991,1462885204,"201051344000576","219011344069620",30.51,17.00,0,337.84,382.33,112.6,106.8,0.517,402605.9,402605.9,29690,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885241,490476.00
05/10/2016 09:00,2,3.258,ACTIVE,212.61,353.77,60.012,1462885204,"274151322000087","219011344069620",29.84,24.30,0,333.33,366.10,98.4,93.0,0.376,636044.6,636044.6,23493,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462885242,490477.00
05/10/2016 09:15,2,4.096,ACTIVE,216.00,358.58,59.938,1462886104,"201051344000645","219011344069620",30.14,20.00,0,339.04,385.63,125.0,118.7,0.566,402292.2,402292.2,29831,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886105,490478.00
05/10/2016 09:15,2,3.746,ACTIVE,212.61,348.96,59.949,1462886104,"274151322000085","219011344069620",29.04,23.30,0,335.14,369.40,110.2,104.4,0.420,664467.8,664467.8,23424,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886106,490479.00
05/10/2016 09:15,2,4.068,ACTIVE,215.54,357.08,59.928,1462886104,"201051344000633","219011344069620",30.47,19.00,0,337.84,386.23,125.6,119.3,0.597,393234.0,393234.0,30298,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886107,490480.00
05/10/2016 09:15,2,4.072,ACTIVE,216.22,356.48,59.954,1462886104,"201051344000469","219011344069620",30.55,18.00,0,338.44,386.53,126.1,119.8,0.588,394605.4,394605.4,30239,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886108,490481.00
05/10/2016 09:15,2,4.000,ACTIVE,213.96,354.07,59.954,1462886104,"201051344000646","219011344069620",30.08,19.30,0,326.72,380.82,121.7,115.6,0.583,398421.6,398421.6,34799,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886109,490482.00
05/10/2016 09:15,2,3.811,ACTIVE,212.61,361.29,59.949,1462886104,"274151322000052","219011344069620",30.08,23.80,0,333.63,370.90,116.0,110.1,0.451,676144.7,676144.7,23645,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886109,490483.00
05/10/2016 09:15,2,3.912,ACTIVE,214.87,354.67,59.954,1462886104,"201051344000585","219011344069620",30.45,20.70,0,337.84,380.82,120.6,114.5,0.566,404791.4,404791.4,34805,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886110,490484.00
05/10/2016 09:15,2,4.023,ACTIVE,213.96,351.67,59.986,1462886104,"201051344001230","219011344069620",30.28,19.30,0,333.03,379.92,123.3,117.1,0.570,402143.1,402143.1,34598,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886111,490485.00
05/10/2016 09:15,2,3.924,ACTIVE,215.09,354.67,59.959,1462886104,"201051344000582","219011344069620",30.49,18.70,0,337.54,381.42,121.1,115.0,0.552,395663.2,395663.2,34774,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886112,490486.00
05/10/2016 09:15,2,4.111,ACTIVE,213.96,353.77,59.949,1462886104,"201051344000955","219011344069620",30.49,19.00,0,333.63,380.82,127.0,120.6,0.605,407644.4,407644.4,34707,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886113,490487.00
05/10/2016 09:15,2,2.543,ACTIVE,212.61,431.92,59.954,1462886104,"274151322000094","219011344069620",40.55,25.80,0,408.48,464.08,104.3,98.7,0.407,544630.2,544630.2,24626,0,0,0,L,1151911521,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886114,490488.00
05/10/2016 09:15,2,4.055,ACTIVE,216.22,358.28,59.959,1462886104,"201051344000579","219011344069620",30.79,18.70,0,339.04,386.23,126.4,120.1,0.601,408330.5,408330.5,10313,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886115,490489.00
05/10/2016 09:15,2,4.070,ACTIVE,213.96,353.77,59.949,1462886104,"201051344000890","219011344069620",30.36,20.70,0,334.24,380.82,125.0,118.8,0.570,404809.3,404809.3,34726,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886116,490490.00
05/10/2016 09:15,2,4.068,ACTIVE,214.64,353.77,59.954,1462886104,"201051344000438","219011344069620",30.51,19.30,0,337.24,381.73,125.8,119.5,0.592,406946.0,406946.0,34736,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886117,490491.00
05/10/2016 09:15,2,4.006,ACTIVE,214.19,353.77,59.938,1462886104,"201051344000417","219011344069620",30.16,20.00,0,334.54,381.12,122.3,116.1,0.583,399722.6,399722.6,34891,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886118,490492.00
05/10/2016 09:15,2,3.691,ACTIVE,212.38,360.99,59.954,1462886104,"274151322000083","219011344069620",30.08,24.00,0,333.93,370.00,112.4,106.5,0.442,670098.9,670098.9,23714,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886118,490493.00
05/10/2016 09:15,2,4.062,ACTIVE,213.29,363.39,59.954,1462886104,"274151322000076","219011344069620",30.57,24.50,0,338.44,373.91,125.8,119.5,0.499,713267.4,713267.4,23710,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886119,490494.00
05/10/2016 09:15,2,4.102,ACTIVE,215.32,355.28,59.954,1462886104,"201051344000868","219011344069620",30.12,18.70,0,338.74,385.63,125.0,118.7,0.575,393627.5,393627.5,29966,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886120,490495.00
05/10/2016 09:15,2,3.939,ACTIVE,212.38,347.16,59.954,1462886104,"274151322000095","219011344069620",30.61,25.00,0,333.63,371.51,122.1,115.9,0.460,706033.8,706033.8,23615,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886121,490496.00
05/10/2016 09:15,2,4.133,ACTIVE,216.00,358.28,59.954,1462886104,"201051344000988","219011344069620",30.18,19.30,0,337.54,386.23,126.4,120.0,0.597,390914.1,390914.1,30260,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886122,490497.00
05/10/2016 09:15,2,4.016,ACTIVE,214.64,352.87,59.959,1462886104,"201051344001025","219011344069620",30.40,20.00,0,336.94,381.42,123.7,117.4,0.566,404644.0,404644.0,34776,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886123,490498.00
05/10/2016 09:15,2,4.020,ACTIVE,216.00,355.58,59.954,1462886104,"201051344000458","219011344069620",30.42,21.00,0,339.04,385.63,123.9,117.6,0.597,401611.8,401611.8,30182,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886124,490499.00
05/10/2016 09:15,2,4.061,ACTIVE,216.67,358.88,59.959,1462886104,"201051344000853","219011344069620",30.22,19.00,0,339.34,385.03,124.2,118.0,0.583,400121.5,400121.5,29780,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886125,490500.00
05/10/2016 09:15,2,4.021,ACTIVE,213.96,353.47,59.949,1462886104,"201051344000685","219011344069620",30.38,19.00,0,335.14,381.12,123.7,117.4,0.605,406457.5,406457.5,34613,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886126,490501.00
05/10/2016 09:15,2,3.959,ACTIVE,214.64,354.37,59.959,1462886104,"201051344000917","219011344069620",30.26,20.00,0,335.44,380.52,121.3,115.2,0.566,403360.8,403360.8,34612,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886127,490502.00
05/10/2016 09:15,2,3.879,ACTIVE,214.19,353.47,59.944,1462886104,"201051344001145","219011344069620",30.83,18.30,0,337.84,380.22,121.1,115.0,0.566,408560.6,408560.6,34471,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886128,490503.00
05/10/2016 09:15,2,4.020,ACTIVE,215.09,353.47,59.949,1462886104,"201051344000651","219011344069620",30.51,19.50,0,337.84,381.42,124.1,117.9,0.575,400704.5,400704.5,34832,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886129,490504.00
05/10/2016 09:15,2,3.734,ACTIVE,212.16,357.38,59.949,1462886104,"274151322000088","219011344069620",29.46,23.50,0,333.93,369.10,111.4,105.6,0.420,648188.3,648188.3,23385,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886129,490505.00
05/10/2016 09:15,2,2.410,ACTIVE,213.51,454.46,59.944,1462886104,"274151322000068","219011344069620",41.96,27.00,0,415.69,465.28,102.1,96.6,0.389,544363.9,544363.9,24833,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886130,490506.00
05/10/2016 09:15,2,3.973,ACTIVE,214.41,353.77,59.970,1462886104,"201051344001135","219011344069620",30.45,19.50,0,325.82,384.73,122.5,116.3,0.570,396851.0,396851.0,34780,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886131,490507.00
05/10/2016 09:15,2,4.092,ACTIVE,214.64,355.88,59.996,1462886104,"201051344000594","219011344069620",30.69,19.30,0,337.54,385.03,127.2,120.8,0.588,405132.6,405132.6,30225,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886132,490508.00
05/10/2016 09:15,2,4.074,ACTIVE,214.87,354.37,59.959,1462886104,"201051344001203","219011344069620",30.53,20.00,0,337.84,383.23,126.0,119.7,0.592,403686.8,403686.8,34791,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886133,490509.00
05/10/2016 09:15,2,3.756,ACTIVE,212.38,359.78,59.970,1462886104,"274151322000054","219011344069620",29.42,24.80,0,334.24,370.00,111.9,106.1,0.433,662241.4,662241.4,23415,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886134,490510.00
05/10/2016 09:15,2,4.107,ACTIVE,215.32,355.58,60.002,1462886104,"201051344000867","219011344069620",30.12,20.30,0,339.04,385.33,125.3,119.0,0.575,392899.0,392899.0,30224,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886135,490511.00
05/10/2016 09:15,2,4.107,ACTIVE,214.64,354.37,59.965,1462886104,"201051344001093","219011344069620",30.57,20.30,0,336.94,382.33,127.2,120.9,0.579,402373.8,402373.8,34661,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886136,490512.00
05/10/2016 09:15,2,4.090,ACTIVE,215.77,357.38,59.959,1462886104,"201051344000900","219011344069620",30.38,18.70,0,338.44,386.53,125.9,119.6,0.579,408428.8,408428.8,29611,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886137,490513.00
