ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 09:15,2,4.000,ACTIVE,216.00,357.98,59.996,1462886104,"201051344000648","219011344069620",30.57,19.00,0,338.44,386.53,123.8,117.6,0.575,400667.3,400667.3,29910,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886138,490514.00
05/10/2016 09:15,2,4.012,ACTIVE,216.00,357.38,59.965,1462886104,"201051344000569","219011344069620",30.47,18.70,0,339.34,385.93,123.7,117.5,0.575,409606.3,409606.3,29546,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886139,490515.00
05/10/2016 09:15,2,4.025,ACTIVE,216.00,355.88,59.991,1462886104,"201051344000983","219011344069620",30.43,19.30,0,339.04,385.93,124.0,117.7,0.592,401235.6,401235.6,30015,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886140,490516.00
05/10/2016 09:15,2,4.039,ACTIVE,216.22,357.68,59.959,1462886104,"201051344001158","219011344069620",30.55,18.70,0,338.44,385.93,125.0,118.7,0.588,395727.1,395727.1,30279,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886141,490517.00
05/10/2016 09:15,2,4.088,ACTIVE,216.22,358.28,59.954,1462886104,"201051344000576","219011344069620",29.96,19.50,0,338.74,385.63,124.1,117.8,0.579,402633.7,402633.7,29691,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886142,490518.00
05/10/2016 09:15,2,3.697,ACTIVE,212.83,359.78,59.938,1462886104,"274151322000087","219011344069620",29.28,26.50,0,334.24,370.90,109.6,103.9,0.420,636069.0,636069.0,23494,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462886143,490519.00
05/10/2016 09:30,2,4.586,ACTIVE,216.22,357.68,59.949,1462887003,"201051344000645","219011344069620",29.88,21.80,0,339.04,388.94,138.8,132.0,0.628,402323.1,402323.1,29832,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887005,490520.00
05/10/2016 09:30,2,4.219,ACTIVE,213.06,351.67,59.944,1462887003,"274151322000085","219011344069620",28.75,24.80,0,335.14,372.71,122.8,116.6,0.473,664495.1,664495.1,23425,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887005,490521.00
05/10/2016 09:30,2,4.537,ACTIVE,216.00,360.38,59.954,1462887003,"201051344000633","219011344069620",30.34,20.00,0,338.14,389.84,139.3,132.5,0.672,393265.1,393265.1,30299,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887006,490522.00
05/10/2016 09:30,2,4.564,ACTIVE,216.45,359.18,59.944,1462887003,"201051344000469","219011344069620",30.24,19.00,0,338.44,390.44,139.8,133.0,0.663,394636.7,394636.7,30240,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887007,490523.00
05/10/2016 09:30,2,4.443,ACTIVE,214.64,355.58,59.954,1462887003,"201051344000646","219011344069620",30.24,20.00,0,333.63,385.33,136.1,129.5,0.645,398451.9,398451.9,34800,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887008,490524.00
05/10/2016 09:30,2,4.285,ACTIVE,212.61,359.48,59.949,1462887003,"274151322000052","219011344069620",29.98,26.30,0,333.63,373.91,130.1,123.6,0.508,676173.5,676173.5,23646,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887009,490525.00
05/10/2016 09:30,2,4.367,ACTIVE,215.54,356.18,59.954,1462887003,"201051344000585","219011344069620",30.55,22.50,0,337.24,388.04,135.1,128.4,0.636,404821.4,404821.4,34806,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887010,490526.00
05/10/2016 09:30,2,4.486,ACTIVE,214.41,354.67,59.959,1462887003,"201051344001230","219011344069620",30.22,20.70,0,332.73,384.13,137.2,130.5,0.636,402173.7,402173.7,34599,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887011,490527.00
05/10/2016 09:30,2,4.414,ACTIVE,215.77,357.08,59.954,1462887003,"201051344000582","219011344069620",30.30,21.00,0,337.54,389.54,135.4,128.8,0.614,395693.3,395693.3,34775,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887012,490528.00
05/10/2016 09:30,2,4.568,ACTIVE,214.41,355.28,59.954,1462887003,"201051344000955","219011344069620",30.47,20.70,0,333.33,385.63,141.0,134.2,0.672,407675.9,407675.9,34708,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887013,490529.00
05/10/2016 09:30,2,2.826,ACTIVE,212.61,445.45,59.970,1462887003,"274151322000094","219011344069620",40.73,27.00,0,407.57,465.28,116.6,110.6,0.460,544656.0,544656.0,24627,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887014,490530.00
05/10/2016 09:30,2,4.508,ACTIVE,216.67,359.48,59.912,1462887003,"201051344000579","219011344069620",30.87,19.80,0,337.84,390.14,140.8,134.0,0.663,408361.9,408361.9,10314,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887014,490531.00
05/10/2016 09:30,2,4.523,ACTIVE,214.19,354.97,59.954,1462887003,"201051344000890","219011344069620",30.38,21.50,0,333.93,385.33,139.2,132.4,0.636,404840.3,404840.3,34727,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887015,490532.00
05/10/2016 09:30,2,4.510,ACTIVE,215.09,356.18,59.933,1462887003,"201051344000438","219011344069620",30.67,21.30,0,336.04,389.24,140.2,133.4,0.658,406977.2,406977.2,34737,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887016,490533.00
05/10/2016 09:30,2,4.461,ACTIVE,214.87,355.88,59.965,1462887003,"201051344000417","219011344069620",30.18,21.80,0,335.14,385.03,136.3,129.6,0.650,399752.9,399752.9,34892,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887017,490534.00
05/10/2016 09:30,2,4.166,ACTIVE,212.38,350.47,59.954,1462887003,"274151322000083","219011344069620",30.02,26.30,0,333.63,373.31,126.5,120.2,0.504,670126.9,670126.9,23715,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887018,490535.00
05/10/2016 09:30,2,4.582,ACTIVE,213.29,361.89,59.965,1462887003,"274151322000076","219011344069620",30.28,26.80,0,338.44,379.32,140.4,133.6,0.561,713298.7,713298.7,23711,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887019,490536.00
05/10/2016 09:30,2,4.625,ACTIVE,215.54,356.78,59.965,1462887003,"201051344000868","219011344069620",29.72,20.00,0,338.74,390.44,139.1,132.3,0.636,393658.5,393658.5,29967,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887020,490537.00
05/10/2016 09:30,2,4.467,ACTIVE,212.38,364.89,59.975,1462887003,"274151322000095","219011344069620",30.26,27.50,0,333.63,375.41,136.8,130.1,0.517,706064.2,706064.2,23616,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887021,490538.00
05/10/2016 09:30,2,4.629,ACTIVE,216.22,359.78,59.965,1462887003,"201051344000988","219011344069620",29.96,20.30,0,337.54,390.14,140.3,133.5,0.663,390945.4,390945.4,30261,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887022,490539.00
05/10/2016 09:30,2,4.543,ACTIVE,214.87,356.18,59.959,1462887003,"201051344001025","219011344069620",30.04,22.00,0,337.84,385.63,138.3,131.5,0.632,404674.7,404674.7,34777,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887023,490540.00
05/10/2016 09:30,2,4.521,ACTIVE,216.45,356.18,59.986,1462887003,"201051344000458","219011344069620",30.14,22.30,0,338.74,389.24,138.0,131.2,0.663,401642.5,401642.5,30183,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887024,490541.00
05/10/2016 09:30,2,4.553,ACTIVE,216.90,360.38,59.949,1462887003,"201051344000853","219011344069620",30.02,20.30,0,339.04,389.84,138.5,131.7,0.650,400152.4,400152.4,29781,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887025,490542.00
05/10/2016 09:30,2,4.500,ACTIVE,214.41,355.88,59.944,1462887003,"201051344000685","219011344069620",30.34,20.00,0,334.54,385.63,138.3,131.6,0.672,406488.2,406488.2,34614,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887025,490543.00
05/10/2016 09:30,2,4.445,ACTIVE,215.09,355.88,59.965,1462887003,"201051344000917","219011344069620",30.14,22.00,0,336.04,385.93,135.6,129.0,0.636,403390.9,403390.9,34613,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887026,490544.00
05/10/2016 09:30,2,4.430,ACTIVE,214.41,356.18,59.970,1462887003,"201051344001145","219011344069620",30.32,19.50,0,337.84,385.03,136.1,129.4,0.636,408590.8,408590.8,34472,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887027,490545.00
05/10/2016 09:30,2,4.518,ACTIVE,215.54,357.38,59.922,1462887003,"201051344000651","219011344069620",30.36,21.50,0,338.44,389.54,138.9,132.1,0.641,400735.4,400735.4,34833,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887028,490546.00
05/10/2016 09:30,2,4.229,ACTIVE,212.38,351.97,59.981,1462887003,"274151322000088","219011344069620",29.14,25.00,0,333.03,372.71,124.7,118.4,0.473,648215.9,648215.9,23386,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887029,490547.00
05/10/2016 09:30,2,2.867,ACTIVE,213.51,428.61,59.954,1462887003,"274151322000068","219011344069620",40.37,29.00,0,413.59,465.89,117.1,111.1,0.442,544389.7,544389.7,24834,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887030,490548.00
05/10/2016 09:30,2,4.533,ACTIVE,214.87,355.88,59.986,1462887003,"201051344001135","219011344069620",29.78,21.00,0,335.74,385.33,136.7,130.0,0.632,396881.4,396881.4,34781,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887031,490549.00
05/10/2016 09:30,2,4.602,ACTIVE,214.87,358.58,59.954,1462887003,"201051344000594","219011344069620",30.42,20.70,0,337.54,391.04,141.7,134.9,0.658,405164.2,405164.2,30226,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887032,490550.00
05/10/2016 09:30,2,4.607,ACTIVE,215.32,356.18,59.954,1462887003,"201051344001203","219011344069620",30.12,22.00,0,337.24,389.84,140.4,133.6,0.658,403718.0,403718.0,34792,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887033,490551.00
05/10/2016 09:30,2,4.273,ACTIVE,212.61,364.29,59.954,1462887003,"274151322000054","219011344069620",28.96,26.50,0,333.33,373.61,125.3,119.0,0.482,662269.2,662269.2,23416,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887034,490552.00
05/10/2016 09:30,2,4.592,ACTIVE,215.77,356.78,59.954,1462887003,"201051344000867","219011344069620",30.06,21.50,0,338.74,389.24,139.7,132.9,0.645,392930.1,392930.1,30225,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887035,490553.00
05/10/2016 09:30,2,4.598,ACTIVE,215.09,357.98,59.991,1462887003,"201051344001093","219011344069620",30.36,22.00,0,337.24,389.24,141.3,134.4,0.645,402405.3,402405.3,34662,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887036,490554.00
05/10/2016 09:30,2,4.566,ACTIVE,216.00,358.28,59.933,1462887003,"201051344000900","219011344069620",30.32,20.30,0,337.54,391.04,140.2,133.4,0.650,408460.0,408460.0,29612,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887037,490555.00
05/10/2016 09:30,2,4.475,ACTIVE,216.00,357.68,59.996,1462887003,"201051344000648","219011344069620",30.47,20.00,0,338.74,390.44,138.2,131.4,0.628,400698.0,400698.0,29911,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887038,490556.00
05/10/2016 09:30,2,4.461,ACTIVE,216.45,358.58,59.965,1462887003,"201051344000569","219011344069620",30.53,20.30,0,338.74,389.84,137.9,131.2,0.645,409637.0,409637.0,29547,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887038,490557.00
05/10/2016 09:30,2,4.498,ACTIVE,216.22,359.18,59.949,1462887003,"201051344000983","219011344069620",30.36,20.70,0,338.74,389.54,138.3,131.6,0.663,401266.4,401266.4,30016,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887039,490558.00
05/10/2016 09:30,2,4.547,ACTIVE,216.67,358.88,59.954,1462887003,"201051344001158","219011344069620",30.32,19.50,0,338.74,390.14,139.6,132.8,0.663,395758.2,395758.2,30280,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887040,490559.00
05/10/2016 09:30,2,4.502,ACTIVE,216.67,359.18,59.959,1462887003,"201051344000576","219011344069620",30.32,20.70,0,338.44,389.54,138.1,131.4,0.636,402664.5,402664.5,29692,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887041,490560.00
05/10/2016 09:30,2,4.148,ACTIVE,212.83,361.89,59.949,1462887003,"274151322000087","219011344069620",29.22,28.80,0,333.93,372.41,122.7,116.5,0.468,636096.2,636096.2,23495,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887042,490561.00
05/10/2016 09:45,2,5.287,ACTIVE,216.90,360.38,59.959,1462887903,"201051344000645","219011344069620",29.70,23.50,0,338.44,395.85,159.1,151.6,0.720,402359.0,402359.0,29833,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887904,490562.00
05/10/2016 09:45,2,4.861,ACTIVE,213.06,367.30,59.938,1462887903,"274151322000085","219011344069620",28.55,27.50,0,315.90,397.05,140.5,133.7,0.544,664526.7,664526.7,23426,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887905,490563.00
05/10/2016 09:45,2,5.211,ACTIVE,216.00,361.29,59.938,1462887903,"201051344000633","219011344069620",30.24,21.50,0,336.64,396.45,159.6,152.1,0.756,393301.1,393301.1,30300,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887906,490564.00
05/10/2016 09:45,2,5.268,ACTIVE,217.13,359.78,59.954,1462887903,"201051344000469","219011344069620",30.06,20.30,0,337.54,397.05,160.3,152.8,0.756,394672.8,394672.8,30241,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887907,490565.00
05/10/2016 09:45,2,5.164,ALERT,214.41,357.38,59.954,1462887903,"201051344000646","219011344069620",29.94,22.30,0,301.47,412.08,156.5,149.1,0.751,398486.9,398486.9,34801,0,0,0,L,1122011218,0,122.91,122.23,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887909,490566.00
05/10/2016 09:45,2,4.900,ACTIVE,212.83,350.77,59.944,1462887903,"274151322000052","219011344069620",30.02,28.80,0,318.91,396.75,149.0,141.9,0.592,676207.1,676207.1,23647,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887910,490567.00
05/10/2016 09:45,2,5.123,ACTIVE,215.54,357.38,59.959,1462887903,"201051344000585","219011344069620",30.00,23.30,0,334.24,394.35,155.6,148.2,0.725,404856.4,404856.4,34807,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887911,490568.00
05/10/2016 09:45,2,5.176,ACTIVE,214.41,355.88,59.965,1462887903,"201051344001230","219011344069620",30.02,22.00,0,332.13,390.44,157.3,149.9,0.725,402209.2,402209.2,34600,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887912,490569.00
05/10/2016 09:45,2,5.127,ACTIVE,215.77,359.18,59.949,1462887903,"201051344000582","219011344069620",29.94,21.80,0,334.54,396.15,155.6,148.2,0.707,395728.3,395728.3,34776,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887913,490570.00
05/10/2016 09:45,2,5.297,ACTIVE,214.64,356.78,59.907,1462887903,"201051344000955","219011344069620",30.02,23.00,0,333.63,391.64,161.0,153.5,0.765,407712.3,407712.3,34709,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887913,490571.00
05/10/2016 09:45,2,3.328,ACTIVE,213.06,429.82,59.954,1462887903,"274151322000094","219011344069620",40.06,29.00,0,406.37,507.36,134.7,128.1,0.530,544686.0,544686.0,24628,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887914,490572.00
05/10/2016 09:45,2,5.227,ACTIVE,217.13,362.19,59.949,1462887903,"201051344000579","219011344069620",30.49,21.80,0,338.14,397.05,161.3,153.7,0.760,408398.3,408398.3,10315,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887915,490573.00
05/10/2016 09:45,2,5.287,ACTIVE,214.64,357.08,59.959,1462887903,"201051344000890","219011344069620",29.68,22.80,0,333.63,391.94,158.9,151.4,0.734,404876.2,404876.2,34728,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887916,490574.00
05/10/2016 09:45,2,5.229,ACTIVE,215.09,358.28,59.954,1462887903,"201051344000438","219011344069620",30.26,22.30,0,334.54,395.55,160.2,152.7,0.751,407013.4,407013.4,34738,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887917,490575.00
05/10/2016 09:45,2,5.094,ACTIVE,215.09,358.28,59.933,1462887903,"201051344000417","219011344069620",30.26,23.00,0,334.24,394.05,156.0,148.7,0.747,399788.1,399788.1,34893,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887918,490576.00
05/10/2016 09:45,2,4.838,ACTIVE,212.83,349.56,59.917,1462887903,"274151322000083","219011344069620",29.64,29.30,0,318.00,386.83,145.2,138.2,0.575,670159.6,670159.6,23716,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887919,490577.00
05/10/2016 09:45,2,5.229,ACTIVE,213.74,357.08,59.944,1462887903,"274151322000076","219011344069620",30.30,30.00,0,324.62,412.38,160.3,152.8,0.636,713334.9,713334.9,23712,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887920,490578.00
05/10/2016 09:45,2,5.334,ACTIVE,215.77,359.48,59.944,1462887903,"201051344000868","219011344069620",29.56,21.30,0,337.84,397.05,159.7,152.2,0.729,393694.5,393694.5,29968,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887921,490579.00
05/10/2016 09:45,2,5.117,ACTIVE,212.61,360.08,59.965,1462887903,"274151322000095","219011344069620",30.24,30.00,0,314.10,398.26,156.6,149.2,0.597,706099.5,706099.5,23617,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887922,490580.00
05/10/2016 09:45,2,5.336,ACTIVE,217.13,363.09,59.949,1462887903,"201051344000988","219011344069620",29.76,22.50,0,336.94,397.05,160.8,153.3,0.751,390981.7,390981.7,30262,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887923,490581.00
05/10/2016 09:45,2,5.195,ALERT,215.32,357.98,59.959,1462887903,"201051344001025","219011344069620",30.08,24.00,0,293.06,407.27,158.2,150.8,0.725,404710.3,404710.3,34778,0,0,0,L,1122011218,0,122.91,122.91,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887925,490582.00
05/10/2016 09:45,2,5.127,ACTIVE,216.67,360.08,59.949,1462887903,"201051344000458","219011344069620",30.49,24.00,0,337.84,396.15,158.5,151.0,0.765,401678.2,401678.2,30184,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887925,490583.00
05/10/2016 09:45,2,5.221,ALERT,217.58,360.69,59.954,1462887903,"201051344000853","219011344069620",30.04,21.50,0,291.25,412.08,158.8,151.3,0.742,400188.1,400188.1,29782,0,0,0,L,1122011218,0,124.27,123.59,0002,20,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887927,490584.00
05/10/2016 09:45,2,5.188,ACTIVE,214.64,357.68,59.949,1462887903,"201051344000685","219011344069620",30.22,21.50,0,334.54,394.95,158.8,151.3,0.773,406524.1,406524.1,34615,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887928,490585.00
05/10/2016 09:45,2,5.107,ACTIVE,215.54,358.88,59.944,1462887903,"201051344000917","219011344069620",30.16,22.80,0,333.63,394.35,156.0,148.6,0.725,403426.1,403426.1,34614,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887929,490586.00
05/10/2016 09:45,2,5.100,ACTIVE,214.64,357.38,59.949,1462887903,"201051344001145","219011344069620",30.26,21.00,0,334.54,394.05,156.2,148.9,0.725,408626.0,408626.0,34473,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887930,490587.00
05/10/2016 09:45,2,5.215,ALERT,215.77,358.58,59.954,1462887903,"201051344000651","219011344069620",30.10,23.00,0,294.26,406.37,158.9,151.5,0.734,400771.2,400771.2,34834,0,0,0,L,1122011218,0,123.59,122.46,0002,19,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887932,490588.00
05/10/2016 09:45,2,4.848,ACTIVE,212.83,356.18,59.954,1462887903,"274151322000088","219011344069620",28.96,27.80,0,332.73,377.52,142.2,135.3,0.539,648248.1,648248.1,23387,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887933,490589.00
05/10/2016 09:45,2,3.299,ACTIVE,213.74,439.43,59.949,1462887903,"274151322000068","219011344069620",40.51,30.30,0,407.87,467.39,134.8,128.2,0.508,544419.9,544419.9,24835,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887934,490590.00
05/10/2016 09:45,2,5.154,ALERT,215.32,357.98,59.954,1462887903,"201051344001135","219011344069620",30.08,22.50,0,299.97,409.38,157.0,149.6,0.734,396916.8,396916.8,34782,0,0,0,L,1122011218,0,123.14,122.68,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887936,490591.00
05/10/2016 09:45,2,5.271,ACTIVE,215.32,358.88,59.959,1462887903,"201051344000594","219011344069620",30.45,22.00,0,337.84,397.96,162.5,154.9,0.756,405201.0,405201.0,30227,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887937,490592.00
05/10/2016 09:45,2,5.244,ALERT,215.77,360.08,59.944,1462887903,"201051344001203","219011344069620",30.22,24.50,0,301.77,408.48,160.5,153.0,0.742,403754.3,403754.3,34793,0,0,0,L,1122011218,0,123.81,122.46,0002,19,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887938,490593.00
05/10/2016 09:45,2,4.928,ACTIVE,213.06,354.37,59.954,1462887903,"274151322000054","219011344069620",28.69,29.00,0,334.24,378.42,143.1,136.2,0.552,662301.6,662301.6,23417,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887939,490594.00
05/10/2016 09:45,2,5.248,ACTIVE,216.45,360.69,59.954,1462887903,"201051344000867","219011344069620",30.06,23.30,0,338.44,396.75,159.8,152.3,0.734,392966.3,392966.3,30226,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887940,490595.00
05/10/2016 09:45,2,5.258,ALERT,215.54,359.48,59.959,1462887903,"201051344001093","219011344069620",30.24,23.00,0,287.65,407.87,161.1,153.6,0.738,402441.8,402441.8,34663,0,0,0,L,1122011218,0,123.36,122.91,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887942,490596.00
05/10/2016 09:45,2,5.305,ACTIVE,216.67,360.38,59.949,1462887903,"201051344000900","219011344069620",29.92,22.30,0,337.54,397.35,160.7,153.2,0.738,408496.5,408496.5,29613,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887943,490597.00
05/10/2016 09:45,2,5.133,ACTIVE,216.45,357.68,59.954,1462887903,"201051344000648","219011344069620",30.45,22.00,0,338.44,397.05,158.2,150.8,0.729,400733.9,400733.9,29912,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887944,490598.00
05/10/2016 09:45,2,5.238,ALERT,217.13,362.79,59.975,1462887903,"201051344000569","219011344069620",29.84,21.80,0,307.78,412.08,158.4,150.9,0.734,409672.8,409672.8,29548,0,0,0,L,1122011218,0,123.14,123.81,0002,18,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887946,490599.00
05/10/2016 09:45,2,5.213,ACTIVE,217.13,362.49,59.917,1462887903,"201051344000983","219011344069620",30.06,22.30,0,337.54,396.75,158.7,151.3,0.756,401302.4,401302.4,30017,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887947,490600.00
05/10/2016 09:45,2,5.326,ACTIVE,217.35,361.59,59.965,1462887903,"201051344001158","219011344069620",29.56,21.80,0,337.84,396.75,159.4,152.0,0.751,395794.5,395794.5,30281,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887948,490601.00
05/10/2016 09:45,2,5.217,ACTIVE,217.13,361.59,59.949,1462887903,"201051344000576","219011344069620",30.06,22.30,0,337.54,396.15,158.8,151.3,0.734,402700.5,402700.5,29693,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887949,490602.00
05/10/2016 09:45,2,4.818,ALERT,213.06,351.37,59.928,1462887903,"274151322000087","219011344069620",28.82,30.50,0,300.87,393.75,140.6,133.7,0.539,636128.0,636128.0,23496,0,0,0,L,1151911521,0,122.23,122.68,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462887950,490603.00
05/10/2016 10:00,2,5.521,ACTIVE,217.58,361.89,59.949,1462888803,"201051344000645","219011344069620",29.70,24.50,0,337.84,397.96,166.0,158.3,0.751,402397.1,402397.1,29834,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888804,490604.00
05/10/2016 10:00,2,5.148,ACTIVE,213.29,351.07,59.922,1462888803,"274151322000085","219011344069620",28.07,28.50,0,334.54,378.12,146.3,139.3,0.561,664560.4,664560.4,23427,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888805,490605.00
05/10/2016 10:00,2,5.510,ACTIVE,216.90,363.39,59.965,1462888803,"201051344000633","219011344069620",29.86,23.50,0,336.64,398.56,166.6,158.9,0.782,393339.5,393339.5,30301,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888806,490606.00
05/10/2016 10:00,2,5.490,ACTIVE,218.03,365.49,59.959,1462888803,"201051344000469","219011344069620",29.98,21.80,0,337.24,398.86,166.6,158.9,0.782,394711.2,394711.2,30242,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888807,490607.00
05/10/2016 10:00,2,5.391,ACTIVE,214.64,357.98,59.965,1462888803,"201051344000646","219011344069620",29.88,23.00,0,333.63,394.65,163.1,155.5,0.778,398524.5,398524.5,34803,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888808,490608.00
05/10/2016 10:00,2,5.170,ACTIVE,213.06,349.86,59.954,1462888803,"274151322000052","219011344069620",29.78,29.80,0,333.03,380.22,155.7,148.3,0.610,676242.9,676242.9,23648,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888809,490609.00
05/10/2016 10:00,2,5.359,ACTIVE,215.77,359.18,59.970,1462888803,"201051344000585","219011344069620",29.94,24.30,0,338.14,396.75,162.5,154.9,0.782,404893.8,404893.8,34808,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888810,490610.00
05/10/2016 10:00,2,5.408,ACTIVE,214.41,358.28,59.996,1462888803,"201051344001230","219011344069620",29.86,22.80,0,332.43,392.25,163.6,155.9,0.760,402247.0,402247.0,34601,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888811,490611.00
05/10/2016 10:00,2,5.359,ACTIVE,215.77,360.08,59.965,1462888803,"201051344000582","219011344069620",29.80,23.30,0,338.44,397.96,161.7,154.1,0.738,395765.7,395765.7,34777,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888812,490612.00
05/10/2016 10:00,2,5.471,ACTIVE,214.64,357.38,59.970,1462888803,"201051344000955","219011344069620",30.20,23.30,0,333.33,393.75,167.3,159.6,0.795,407750.9,407750.9,34710,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888813,490613.00
05/10/2016 10:00,2,3.486,ACTIVE,213.29,424.41,59.970,1462888803,"274151322000094","219011344069620",39.72,31.30,0,404.57,462.88,139.1,132.3,0.544,544718.2,544718.2,24629,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888814,490614.00
05/10/2016 10:00,2,5.480,ACTIVE,217.80,363.69,59.954,1462888803,"201051344000579","219011344069620",30.20,22.00,0,337.54,401.86,167.6,159.8,0.795,408437.1,408437.1,10316,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888814,490615.00
05/10/2016 10:00,2,5.420,ACTIVE,214.64,357.68,59.970,1462888803,"201051344000890","219011344069620",30.02,24.30,0,333.33,393.75,164.8,157.2,0.756,404914.4,404914.4,34729,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888815,490616.00
05/10/2016 10:00,2,5.412,ACTIVE,215.09,358.88,59.965,1462888803,"201051344000438","219011344069620",30.28,23.30,0,336.94,398.56,165.9,158.2,0.782,407051.9,407051.9,34739,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888816,490617.00
05/10/2016 10:00,2,5.357,ACTIVE,215.09,358.28,59.954,1462888803,"201051344000417","219011344069620",29.82,24.00,0,337.54,394.35,161.6,154.1,0.773,399825.6,399825.6,34894,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888817,490618.00
05/10/2016 10:00,2,5.039,ACTIVE,212.61,359.18,59.959,1462888803,"274151322000083","219011344069620",29.62,30.30,0,333.63,379.92,151.1,143.9,0.605,670194.4,670194.4,23717,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888818,490619.00
05/10/2016 10:00,2,5.449,ACTIVE,213.74,370.90,59.954,1462888803,"274151322000076","219011344069620",30.10,31.50,0,338.44,386.23,166.2,158.5,0.663,713373.4,713373.4,23713,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888819,490620.00
05/10/2016 10:00,2,5.482,ACTIVE,216.45,361.89,59.959,1462888803,"201051344000868","219011344069620",29.64,22.50,0,337.54,398.26,164.5,156.8,0.769,393732.7,393732.7,29969,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888820,490621.00
05/10/2016 10:00,2,5.316,ACTIVE,212.61,349.56,59.928,1462888803,"274151322000095","219011344069620",30.12,31.50,0,332.13,381.73,162.2,154.6,0.619,706137.1,706137.1,23618,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888821,490622.00
05/10/2016 10:00,2,5.404,ACTIVE,217.80,364.89,59.954,1462888803,"201051344000988","219011344069620",30.12,23.00,0,336.94,402.46,164.8,157.2,0.760,391020.1,391020.1,30263,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888822,490623.00
05/10/2016 10:00,2,5.447,ACTIVE,215.32,358.58,59.970,1462888803,"201051344001025","219011344069620",29.66,25.00,0,338.14,396.75,163.6,156.0,0.742,404748.3,404748.3,34780,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888823,490624.00
05/10/2016 10:00,2,5.373,ACTIVE,217.58,361.59,59.959,1462888803,"201051344000458","219011344069620",30.06,24.80,0,337.24,397.96,163.5,155.9,0.791,401716.2,401716.2,30185,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888823,490625.00
05/10/2016 10:00,2,5.408,ACTIVE,218.26,364.29,59.954,1462888803,"201051344000853","219011344069620",29.94,22.80,0,341.45,401.86,164.1,156.4,0.769,400226.1,400226.1,29784,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888824,490626.00
05/10/2016 10:00,2,5.387,ACTIVE,214.64,357.98,59.975,1462888803,"201051344000685","219011344069620",29.98,22.80,0,337.84,394.95,163.5,155.9,0.791,406562.0,406562.0,34616,0,0,0,L,1122011218,0,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888825,490627.00
05/10/2016 10:00,2,5.330,ACTIVE,215.32,359.78,59.996,1462888803,"201051344000917","219011344069620",29.70,24.80,0,336.94,397.05,160.3,152.8,0.756,403463.4,403463.4,34615,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888826,490628.00
05/10/2016 10:00,2,5.162,ACTIVE,214.64,357.38,59.965,1462888803,"201051344001145","219011344069620",30.73,21.80,0,336.34,395.55,160.5,153.0,0.751,408663.4,408663.4,34474,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888827,490629.00
05/10/2016 10:00,2,5.373,ACTIVE,215.77,360.08,59.965,1462888803,"201051344000651","219011344069620",30.04,24.50,0,338.44,397.66,163.5,155.9,0.751,400809.2,400809.2,34836,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888828,490630.00
05/10/2016 10:00,2,5.059,ACTIVE,212.83,367.60,59.954,1462888803,"274151322000088","219011344069620",28.55,29.00,0,333.33,378.42,146.2,139.2,0.557,648282.0,648282.0,23388,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888829,490631.00
05/10/2016 10:00,2,3.439,ACTIVE,213.96,430.42,59.944,1462888803,"274151322000068","219011344069620",40.14,31.00,0,406.07,464.08,139.2,132.4,0.530,544452.1,544452.1,24836,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888830,490632.00
05/10/2016 10:00,2,5.383,ACTIVE,215.32,358.28,59.944,1462888803,"201051344001135","219011344069620",29.60,23.50,0,337.84,396.75,161.3,153.8,0.747,396954.3,396954.3,34784,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888831,490633.00
05/10/2016 10:00,2,5.467,ACTIVE,216.00,362.79,59.959,1462888803,"201051344000594","219011344069620",30.20,23.50,0,337.84,399.76,167.2,159.5,0.747,405239.8,405239.8,30228,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888832,490634.00
05/10/2016 10:00,2,5.434,ACTIVE,215.32,358.28,59.959,1462888803,"201051344001203","219011344069620",29.90,24.80,0,338.14,397.96,164.6,156.9,0.782,403792.5,403792.5,34795,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888833,490635.00
05/10/2016 10:00,2,5.096,ACTIVE,212.83,362.19,59.954,1462888803,"274151322000054","219011344069620",28.45,30.80,0,334.84,379.02,146.7,139.7,0.566,662335.6,662335.6,23418,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888833,490636.00
05/10/2016 10:00,2,5.377,ACTIVE,216.90,362.49,59.959,1462888803,"201051344000867","219011344069620",30.00,25.00,0,337.54,397.05,163.3,155.7,0.747,393004.3,393004.3,30227,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888834,490637.00
05/10/2016 10:00,2,5.369,ACTIVE,215.54,359.18,59.944,1462888803,"201051344001093","219011344069620",30.16,24.30,0,337.84,398.26,164.0,156.4,0.751,402480.0,402480.0,34665,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888835,490638.00
05/10/2016 10:00,2,5.406,ACTIVE,217.13,362.19,59.933,1462888803,"201051344000900","219011344069620",29.98,23.30,0,336.94,398.86,164.2,156.5,0.769,408534.6,408534.6,29614,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888836,490639.00
05/10/2016 10:00,2,5.338,ACTIVE,217.35,361.89,59.959,1462888803,"201051344000648","219011344069620",29.92,23.30,0,337.54,397.96,161.7,154.1,0.747,400771.5,400771.5,29913,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888837,490640.00
05/10/2016 10:00,2,5.379,ACTIVE,217.58,362.79,59.959,1462888803,"201051344000569","219011344069620",29.70,22.80,0,338.14,397.96,161.8,154.3,0.756,409710.5,409710.5,29550,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888838,490641.00
05/10/2016 10:00,2,5.334,ACTIVE,217.58,362.19,59.954,1462888803,"201051344000983","219011344069620",30.02,23.50,0,336.64,398.26,162.1,154.5,0.765,401340.1,401340.1,30018,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888839,490642.00
05/10/2016 10:00,2,5.357,ACTIVE,217.80,362.49,59.954,1462888803,"201051344001158","219011344069620",30.02,22.50,0,337.24,398.26,162.9,155.3,0.769,395832.4,395832.4,30282,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888840,490643.00
05/10/2016 10:00,2,5.350,ACTIVE,217.58,363.39,59.965,1462888803,"201051344000576","219011344069620",29.82,23.30,0,338.14,399.76,161.6,154.0,0.751,402738.1,402738.1,29694,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888841,490644.00
05/10/2016 10:00,2,4.975,ACTIVE,213.06,361.59,59.954,1462888803,"274151322000087","219011344069620",28.49,32.00,0,334.54,379.62,143.5,136.6,0.548,636161.4,636161.4,23498,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462888842,490645.00
05/10/2016 10:15,2,5.928,ACTIVE,218.26,364.89,59.959,1462889703,"201051344000645","219011344069620",29.42,26.80,0,339.04,405.17,176.6,168.5,0.795,402437.4,402437.4,29835,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889705,490646.00
05/10/2016 10:15,2,5.455,ACTIVE,213.74,370.00,59.954,1462889703,"274151322000085","219011344069620",28.17,30.80,0,337.84,381.42,155.5,148.2,0.601,664595.8,664595.8,23428,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889706,490647.00
05/10/2016 10:15,2,5.824,ACTIVE,217.35,365.49,59.959,1462889703,"201051344000633","219011344069620",30.06,24.30,0,337.24,401.86,177.3,169.2,0.844,393379.9,393379.9,30302,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889706,490648.00
05/10/2016 10:15,2,5.861,ACTIVE,218.48,365.49,59.959,1462889703,"201051344000469","219011344069620",29.86,22.50,0,337.84,406.37,177.2,169.2,0.826,394751.6,394751.6,30243,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889707,490649.00
05/10/2016 10:15,2,5.760,ACTIVE,215.32,359.78,59.965,1462889703,"201051344000646","219011344069620",29.90,24.50,0,336.64,401.26,174.4,166.4,0.826,398564.2,398564.2,34804,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889708,490650.00
05/10/2016 10:15,2,5.594,ACTIVE,213.51,350.17,59.959,1462889703,"274151322000052","219011344069620",29.36,32.20,0,333.93,387.14,166.2,158.5,0.654,676280.7,676280.7,23649,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889709,490651.00
05/10/2016 10:15,2,5.752,ACTIVE,216.67,362.49,59.954,1462889703,"201051344000585","219011344069620",29.84,25.50,0,338.14,400.06,173.7,165.7,0.804,404933.4,404933.4,34809,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889710,490652.00
05/10/2016 10:15,2,5.787,ACTIVE,215.09,359.18,59.965,1462889703,"201051344001230","219011344069620",29.80,23.80,0,331.83,399.46,174.8,166.8,0.804,402286.8,402286.8,34602,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889711,490653.00
05/10/2016 10:15,2,5.682,ACTIVE,216.67,363.09,59.954,1462889703,"201051344000582","219011344069620",30.08,24.00,0,337.84,401.56,173.0,165.0,0.782,395805.1,395805.1,34778,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889712,490654.00
05/10/2016 10:15,2,5.850,ACTIVE,215.54,360.69,59.991,1462889703,"201051344000955","219011344069620",30.16,24.80,0,333.63,400.96,178.7,170.6,0.840,407791.7,407791.7,34711,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889713,490655.00
