ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 10:15,2,3.727,ACTIVE,213.51,425.61,59.965,1462889703,"274151322000094","219011344069620",39.82,32.20,0,406.37,461.98,151.1,143.9,0.592,544752.4,544752.4,24630,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889714,490656.00
05/10/2016 10:15,2,5.859,ACTIVE,218.26,366.10,59.944,1462889703,"201051344000579","219011344069620",30.24,23.30,0,339.34,407.27,179.4,171.2,0.844,408478.1,408478.1,10317,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889715,490657.00
05/10/2016 10:15,2,5.865,ACTIVE,215.09,359.78,59.975,1462889703,"201051344000890","219011344069620",29.68,24.80,0,334.54,401.26,176.2,168.1,0.813,404954.6,404954.6,34730,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889716,490658.00
05/10/2016 10:15,2,5.826,ACTIVE,216.00,360.99,59.928,1462889703,"201051344000438","219011344069620",30.20,24.00,0,338.44,402.16,178.1,170.0,0.857,407092.5,407092.5,34740,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889717,490659.00
05/10/2016 10:15,2,5.721,ACTIVE,215.54,360.38,59.996,1462889703,"201051344000417","219011344069620",29.92,25.50,0,337.24,400.66,173.2,165.2,0.818,399865.1,399865.1,34895,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889718,490660.00
05/10/2016 10:15,2,5.463,ACTIVE,213.06,361.89,59.949,1462889703,"274151322000083","219011344069620",29.38,32.20,0,333.33,382.63,162.7,155.1,0.650,670231.4,670231.4,23718,0,0,0,L,1151911521,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889718,490661.00
05/10/2016 10:15,2,5.859,ACTIVE,214.19,355.88,59.965,1462889703,"274151322000076","219011344069620",30.04,32.80,0,338.14,390.44,178.2,170.1,0.707,713414.0,713414.0,23714,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889719,490662.00
05/10/2016 10:15,2,5.930,ACTIVE,217.35,363.69,59.944,1462889703,"201051344000868","219011344069620",29.46,23.80,0,336.94,401.86,176.9,168.8,0.809,393773.0,393773.0,29970,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889720,490663.00
05/10/2016 10:15,2,5.740,ACTIVE,213.51,374.21,59.954,1462889703,"274151322000095","219011344069620",30.08,33.50,0,332.13,385.33,174.9,166.9,0.658,706176.9,706176.9,23619,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889721,490664.00
05/10/2016 10:15,2,5.953,ACTIVE,218.48,367.90,59.944,1462889703,"201051344000988","219011344069620",29.54,24.30,0,339.65,407.27,178.2,170.0,0.826,391060.7,391060.7,30264,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889722,490665.00
05/10/2016 10:15,2,5.865,ACTIVE,216.22,360.69,59.954,1462889703,"201051344001025","219011344069620",29.76,25.50,0,338.74,400.96,176.7,168.6,0.800,404788.5,404788.5,34781,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889723,490666.00
05/10/2016 10:15,2,5.885,ACTIVE,218.26,364.89,59.954,1462889703,"201051344000458","219011344069620",29.62,25.80,0,338.14,405.77,176.5,168.4,0.844,401756.4,401756.4,30186,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889724,490667.00
05/10/2016 10:15,2,5.904,ACTIVE,218.93,367.90,59.959,1462889703,"201051344000853","219011344069620",29.58,23.00,0,343.85,407.27,176.8,168.8,0.822,400266.3,400266.3,29785,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889725,490668.00
05/10/2016 10:15,2,5.852,ACTIVE,215.32,360.99,59.965,1462889703,"201051344000685","219011344069620",29.88,23.50,0,336.94,400.96,177.1,169.0,0.857,406602.3,406602.3,34617,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889726,490669.00
05/10/2016 10:15,2,5.775,ACTIVE,216.22,360.38,59.970,1462889703,"201051344000917","219011344069620",29.72,24.80,0,337.24,400.66,173.8,165.8,0.809,403502.9,403502.9,34616,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889727,490670.00
05/10/2016 10:15,2,5.721,ACTIVE,215.32,360.69,59.965,1462889703,"201051344001145","219011344069620",30.18,22.50,0,337.84,400.66,174.7,166.7,0.809,408703.1,408703.1,34475,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889728,490671.00
05/10/2016 10:15,2,5.850,ACTIVE,216.90,362.49,59.965,1462889703,"201051344000651","219011344069620",29.90,26.00,0,337.54,401.26,177.1,169.0,0.804,400849.4,400849.4,34837,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889728,490672.00
05/10/2016 10:15,2,5.516,ACTIVE,213.29,370.30,59.991,1462889703,"274151322000088","219011344069620",28.35,30.80,0,333.93,381.73,158.4,151.0,0.605,648317.9,648317.9,23389,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889729,490673.00
05/10/2016 10:15,2,3.754,ACTIVE,214.41,429.52,59.975,1462889703,"274151322000068","219011344069620",39.60,32.80,0,407.27,464.98,150.9,143.7,0.579,544486.2,544486.2,24837,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889730,490674.00
05/10/2016 10:15,2,5.805,ACTIVE,216.00,361.29,59.970,1462889703,"201051344001135","219011344069620",29.82,25.00,0,337.54,401.56,175.3,167.3,0.813,396994.1,396994.1,34785,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889731,490675.00
05/10/2016 10:15,2,5.939,ACTIVE,216.67,362.79,59.959,1462889703,"201051344000594","219011344069620",30.10,23.80,0,336.04,403.07,180.9,172.7,0.822,405280.9,405280.9,30229,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889732,490676.00
05/10/2016 10:15,2,5.945,ACTIVE,216.67,363.09,60.002,1462889703,"201051344001203","219011344069620",29.64,26.50,0,338.14,401.86,178.5,170.4,0.831,403833.1,403833.1,34796,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889733,490677.00
05/10/2016 10:15,2,5.527,ACTIVE,213.74,363.69,59.991,1462889703,"274151322000054","219011344069620",28.49,31.50,0,333.63,382.93,159.4,152.0,0.610,662371.7,662371.7,23419,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889734,490678.00
05/10/2016 10:15,2,5.949,ACTIVE,217.58,363.99,59.981,1462889703,"201051344000867","219011344069620",29.56,26.00,0,336.34,400.66,178.2,170.1,0.818,393044.7,393044.7,30228,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889735,490679.00
05/10/2016 10:15,2,5.875,ACTIVE,216.45,363.09,59.959,1462889703,"201051344001093","219011344069620",30.02,25.00,0,337.24,401.86,178.5,170.3,0.813,402520.5,402520.5,34666,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889736,490680.00
05/10/2016 10:15,2,5.961,ACTIVE,217.80,364.59,60.012,1462889703,"201051344000900","219011344069620",29.68,24.80,0,337.24,406.37,179.2,171.1,0.818,408575.3,408575.3,29615,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889737,490681.00
05/10/2016 10:15,2,5.898,ACTIVE,218.03,365.19,59.970,1462889703,"201051344000648","219011344069620",29.58,24.30,0,338.74,403.37,176.7,168.6,0.809,400811.6,400811.6,29914,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889738,490682.00
05/10/2016 10:15,2,5.918,ACTIVE,218.26,365.80,59.975,1462889703,"201051344000569","219011344069620",29.52,24.30,0,337.84,404.87,176.9,168.9,0.818,409750.5,409750.5,29551,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889739,490683.00
05/10/2016 10:15,2,5.863,ACTIVE,218.26,364.29,59.970,1462889703,"201051344000983","219011344069620",29.82,24.30,0,337.24,405.47,177.1,169.0,0.835,401380.2,401380.2,30019,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889739,490684.00
05/10/2016 10:15,2,5.912,ACTIVE,218.71,365.49,59.933,1462889703,"201051344001158","219011344069620",29.76,23.00,0,338.74,406.37,178.2,170.1,0.835,395872.8,395872.8,30283,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889740,490685.00
05/10/2016 10:15,2,5.883,ACTIVE,218.48,366.10,59.975,1462889703,"201051344000576","219011344069620",29.68,24.50,0,338.74,406.37,176.8,168.8,0.809,402778.2,402778.2,29695,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889741,490686.00
05/10/2016 10:15,2,5.451,ACTIVE,213.74,361.59,59.959,1462889703,"274151322000087","219011344069620",28.41,33.80,0,333.93,381.73,156.7,149.3,0.597,636196.8,636196.8,23499,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462889742,490687.00
05/10/2016 10:30,2,6.383,ACTIVE,218.71,366.70,59.938,1462890603,"201051344000645","219011344069620",29.50,27.80,0,343.25,410.28,190.7,182.2,0.835,402481.5,402481.5,29836,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890604,490688.00
05/10/2016 10:30,2,5.975,ACTIVE,213.96,372.41,59.975,1462890603,"274151322000085","219011344069620",27.73,32.80,0,337.54,388.04,167.7,159.9,0.650,664634.5,664634.5,23429,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890605,490689.00
05/10/2016 10:30,2,6.408,ACTIVE,217.80,366.40,59.981,1462890603,"201051344000633","219011344069620",29.56,25.80,0,342.65,410.58,192.1,183.5,0.910,393424.3,393424.3,30303,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890606,490690.00
05/10/2016 10:30,2,6.395,ACTIVE,219.16,366.70,59.970,1462890603,"201051344000469","219011344069620",29.64,23.50,0,342.35,411.18,191.8,183.2,0.884,394795.9,394795.9,30244,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890607,490691.00
05/10/2016 10:30,2,6.262,ACTIVE,216.00,363.09,60.007,1462890603,"201051344000646","219011344069620",29.80,25.00,0,336.64,405.77,188.9,180.4,0.888,398607.7,398607.7,34805,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890608,490692.00
05/10/2016 10:30,2,6.076,ALERT,213.74,375.11,59.928,1462890603,"274151322000052","219011344069620",29.24,33.30,0,295.16,405.17,179.8,171.6,0.707,676321.9,676321.9,23650,0,0,0,L,1151911521,0,122.23,123.36,0002,24,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890609,490693.00
05/10/2016 10:30,2,6.332,ACTIVE,217.13,364.89,59.981,1462890603,"201051344000585","219011344069620",29.46,26.00,0,336.04,403.97,188.9,180.4,0.875,404976.9,404976.9,34810,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890610,490694.00
05/10/2016 10:30,2,6.191,ACTIVE,215.54,361.89,59.970,1462890603,"201051344001230","219011344069620",30.16,24.30,0,336.94,405.17,189.0,180.5,0.875,402330.5,402330.5,34603,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890611,490695.00
05/10/2016 10:30,2,6.328,ACTIVE,217.13,366.10,59.975,1462890603,"201051344000582","219011344069620",29.28,25.30,0,335.74,405.77,187.7,179.3,0.857,395848.4,395848.4,34779,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890612,490696.00
05/10/2016 10:30,2,6.422,ACTIVE,216.00,363.39,60.002,1462890603,"201051344000955","219011344069620",29.70,25.80,0,337.84,406.67,193.1,184.5,0.919,407836.3,407836.3,34712,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890613,490697.00
05/10/2016 10:30,2,3.926,ALERT,213.74,450.56,59.975,1462890603,"274151322000094","219011344069620",40.83,34.00,0,391.94,510.67,162.5,155.0,0.623,544789.8,544789.8,24631,0,0,0,L,1151911521,0,122.23,123.59,0001,27,0,0,0,0,0,0,12,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890615,490698.00
05/10/2016 10:30,2,6.309,ACTIVE,219.16,368.20,59.970,1462890603,"201051344000579","219011344069620",30.45,24.30,0,343.25,411.78,194.5,185.8,0.915,408523.0,408523.0,10318,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890616,490699.00
05/10/2016 10:30,2,6.367,ACTIVE,215.54,361.59,60.002,1462890603,"201051344000890","219011344069620",29.62,26.00,0,337.84,406.07,190.9,182.3,0.871,404998.7,404998.7,34731,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890617,490700.00
05/10/2016 10:30,2,6.391,ACTIVE,216.45,364.29,59.975,1462890603,"201051344000438","219011344069620",29.74,25.80,0,336.64,406.67,192.5,183.9,0.893,407136.9,407136.9,34741,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890618,490701.00
05/10/2016 10:30,2,6.320,ACTIVE,216.22,363.69,59.970,1462890603,"201051344000417","219011344069620",29.34,26.50,0,337.54,405.77,187.8,179.4,0.897,399908.4,399908.4,34896,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890618,490702.00
05/10/2016 10:30,2,5.992,ACTIVE,213.51,352.87,59.954,1462890603,"274151322000083","219011344069620",29.02,34.00,0,337.24,389.84,176.1,168.0,0.698,670272.0,670272.0,23719,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890619,490703.00
05/10/2016 10:30,2,6.387,ACTIVE,214.64,373.31,59.970,1462890603,"274151322000076","219011344069620",29.84,34.50,0,321.91,427.41,192.9,184.2,0.765,713458.5,713458.5,23715,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890620,490704.00
05/10/2016 10:30,2,6.412,ACTIVE,217.58,366.10,59.965,1462890603,"201051344000868","219011344069620",29.44,24.30,0,338.14,409.68,191.0,182.4,0.871,393817.2,393817.2,29971,0,0,0,L,1122011218,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890621,490705.00
05/10/2016 10:30,2,6.297,ALERT,213.51,359.18,59.965,1462890603,"274151322000095","219011344069620",29.68,35.00,0,303.28,409.08,189.1,180.6,0.716,706220.4,706220.4,23620,0,0,0,L,1151911521,0,122.68,122.91,0002,23,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890623,490706.00
05/10/2016 10:30,2,6.482,ACTIVE,218.93,369.70,59.970,1462890603,"201051344000988","219011344069620",29.28,25.50,0,341.15,411.48,192.3,183.7,0.893,391105.2,391105.2,30265,0,0,0,L,1122011218,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890624,490707.00
05/10/2016 10:30,2,6.375,ACTIVE,216.90,361.59,59.933,1462890603,"201051344001025","219011344069620",29.54,27.30,0,337.24,405.77,190.8,182.2,0.853,404832.6,404832.6,34782,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890625,490708.00
05/10/2016 10:30,2,6.342,ACTIVE,218.93,368.80,59.965,1462890603,"201051344000458","219011344069620",29.72,27.00,0,343.25,411.18,190.9,182.4,0.910,401800.5,401800.5,30187,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890626,490709.00
05/10/2016 10:30,2,6.359,ACTIVE,219.39,369.40,59.986,1462890603,"201051344000853","219011344069620",29.64,25.00,0,342.05,410.58,190.7,182.2,0.888,400310.5,400310.5,29786,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890627,490710.00
05/10/2016 10:30,2,6.338,ACTIVE,215.54,361.59,59.970,1462890603,"201051344000685","219011344069620",29.82,24.50,0,337.54,405.77,191.3,182.7,0.919,406646.5,406646.5,34618,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890627,490711.00
05/10/2016 10:30,2,6.236,ACTIVE,217.13,364.59,59.965,1462890603,"201051344000917","219011344069620",29.78,26.50,0,335.44,404.27,188.1,179.6,0.902,403546.3,403546.3,34617,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890628,490712.00
05/10/2016 10:30,2,6.273,ACTIVE,215.54,362.19,59.970,1462890603,"201051344001145","219011344069620",29.74,24.00,0,337.54,405.47,188.9,180.4,0.893,408746.7,408746.7,34476,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890629,490713.00
05/10/2016 10:30,2,6.361,ACTIVE,217.13,365.49,59.975,1462890603,"201051344000651","219011344069620",29.66,27.30,0,336.34,404.57,190.9,182.4,0.884,400893.6,400893.6,34838,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890630,490714.00
05/10/2016 10:30,2,6.016,ACTIVE,213.74,371.81,59.965,1462890603,"274151322000088","219011344069620",27.97,32.40,0,337.24,388.34,170.5,162.6,0.636,648357.2,648357.2,23390,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890631,490715.00
05/10/2016 10:30,2,4.107,ACTIVE,214.64,436.13,59.965,1462890603,"274151322000068","219011344069620",39.48,34.30,0,405.17,468.59,164.5,156.9,0.632,544523.8,544523.8,24838,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890632,490716.00
05/10/2016 10:30,2,6.365,ACTIVE,216.67,363.99,59.970,1462890603,"201051344001135","219011344069620",29.32,26.30,0,337.24,405.17,188.9,180.4,0.875,397037.8,397037.8,34786,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890633,490717.00
05/10/2016 10:30,2,6.430,ACTIVE,216.90,366.70,59.965,1462890603,"201051344000594","219011344069620",29.96,25.30,0,335.74,407.87,195.1,186.4,0.888,405326.1,405326.1,30230,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890634,490718.00
05/10/2016 10:30,2,6.400,ACTIVE,216.90,363.69,59.965,1462890603,"201051344001203","219011344069620",29.68,27.50,0,336.34,405.77,192.2,183.6,0.902,403877.6,403877.6,34797,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890635,490719.00
05/10/2016 10:30,2,6.000,ACTIVE,213.74,363.69,59.965,1462890603,"274151322000054","219011344069620",28.15,34.00,0,337.24,389.24,171.0,163.1,0.658,662411.2,662411.2,23420,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890636,490720.00
05/10/2016 10:30,2,6.396,ACTIVE,217.80,365.80,59.938,1462890603,"201051344000867","219011344069620",29.50,27.30,0,337.84,409.38,191.2,182.6,0.875,393089.0,393089.0,30229,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890637,490721.00
05/10/2016 10:30,2,6.227,ACTIVE,216.90,363.99,59.970,1462890603,"201051344001093","219011344069620",30.24,25.50,0,336.34,405.47,190.7,182.1,0.862,402564.8,402564.8,34667,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890638,490722.00
05/10/2016 10:30,2,6.445,ACTIVE,218.48,366.40,59.970,1462890603,"201051344000900","219011344069620",29.50,25.80,0,342.35,411.78,192.4,183.8,0.857,408619.9,408619.9,29616,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890639,490723.00
05/10/2016 10:30,2,6.297,ACTIVE,218.26,367.60,59.965,1462890603,"201051344000648","219011344069620",29.80,25.30,0,341.75,411.18,190.0,181.4,0.866,400855.6,400855.6,29915,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890639,490724.00
05/10/2016 10:30,2,6.322,ACTIVE,218.71,367.30,59.949,1462890603,"201051344000569","219011344069620",29.70,24.80,0,342.65,410.88,190.2,181.6,0.884,409794.6,409794.6,29552,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890640,490725.00
05/10/2016 10:30,2,6.348,ACTIVE,218.71,367.00,59.954,1462890603,"201051344000983","219011344069620",29.62,25.80,0,342.65,410.58,190.5,181.9,0.871,401424.3,401424.3,30020,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890641,490726.00
05/10/2016 10:30,2,6.377,ACTIVE,219.16,368.50,59.944,1462890603,"201051344001158","219011344069620",29.56,24.30,0,342.65,410.88,191.0,182.4,0.888,395917.1,395917.1,30284,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890642,490727.00
05/10/2016 10:30,2,6.316,ACTIVE,218.71,366.40,59.954,1462890603,"201051344000576","219011344069620",29.64,25.30,0,342.35,410.88,189.4,180.9,0.879,402822.1,402822.1,29696,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890643,490728.00
05/10/2016 10:30,2,5.918,ACTIVE,214.19,355.58,59.944,1462890603,"274151322000087","219011344069620",28.05,35.80,0,332.43,429.22,168.0,160.2,0.641,636235.7,636235.7,23500,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462890644,490729.00
05/10/2016 10:45,2,6.688,ACTIVE,218.71,368.50,59.981,1462891503,"201051344000645","219011344069620",29.08,29.00,0,342.95,412.98,197.1,188.3,0.888,402527.5,402527.5,29837,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891504,490730.00
05/10/2016 10:45,2,6.213,ACTIVE,213.51,373.91,59.986,1462891503,"274151322000085","219011344069620",27.43,33.80,0,337.54,388.64,172.6,164.6,0.663,664674.9,664674.9,23430,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891505,490731.00
05/10/2016 10:45,2,6.635,ACTIVE,217.58,366.70,59.991,1462891503,"201051344000633","219011344069620",29.48,26.80,0,338.44,412.68,198.0,189.2,0.941,393470.6,393470.6,30304,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891506,490732.00
05/10/2016 10:45,2,6.617,ACTIVE,218.93,369.70,59.991,1462891503,"201051344000469","219011344069620",29.54,23.80,0,342.05,413.89,197.9,189.1,0.924,394842.2,394842.2,30245,0,0,0,L,1122011218,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891507,490733.00
05/10/2016 10:45,2,6.498,ACTIVE,215.77,363.09,59.996,1462891503,"201051344000646","219011344069620",29.62,26.50,0,336.64,407.87,195.0,186.3,0.919,398653.3,398653.3,34806,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891508,490734.00
05/10/2016 10:45,2,6.254,ACTIVE,213.74,364.89,59.991,1462891503,"274151322000052","219011344069620",29.26,35.00,0,331.83,392.25,185.2,176.8,0.725,676365.2,676365.2,23652,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891509,490735.00
05/10/2016 10:45,2,6.568,ACTIVE,217.13,364.89,60.039,1462891503,"201051344000585","219011344069620",29.32,27.80,0,336.04,406.07,194.9,186.2,0.915,405022.4,405022.4,34811,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891510,490736.00
05/10/2016 10:45,2,6.461,ACTIVE,215.54,362.19,59.991,1462891503,"201051344001230","219011344069620",29.84,25.00,0,336.64,407.27,195.3,186.6,0.902,402376.2,402376.2,34604,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891511,490737.00
05/10/2016 10:45,2,6.451,ACTIVE,217.13,364.59,59.996,1462891503,"201051344000582","219011344069620",29.68,26.50,0,336.04,407.87,193.8,185.1,0.875,395893.7,395893.7,34780,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891512,490738.00
05/10/2016 10:45,2,6.594,ACTIVE,215.77,361.59,60.018,1462891503,"201051344000955","219011344069620",29.82,27.00,0,337.24,408.48,199.1,190.3,0.941,407882.8,407882.8,34713,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891513,490739.00
05/10/2016 10:45,2,4.172,ACTIVE,213.29,437.33,59.991,1462891503,"274151322000094","219011344069620",40.02,34.30,0,400.06,467.39,169.4,161.6,0.667,544829.1,544829.1,24633,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891514,490740.00
05/10/2016 10:45,2,6.576,ACTIVE,218.93,368.50,60.028,1462891503,"201051344000579","219011344069620",30.18,25.00,0,342.05,414.19,200.9,192.0,0.955,408569.9,408569.9,10319,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891514,490741.00
05/10/2016 10:45,2,6.631,ACTIVE,215.54,365.19,60.028,1462891503,"201051344000890","219011344069620",29.36,27.00,0,338.14,408.18,197.2,188.4,0.910,405044.7,405044.7,34732,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891515,490742.00
05/10/2016 10:45,2,6.475,ACTIVE,216.45,365.19,59.996,1462891503,"201051344000438","219011344069620",30.28,26.80,0,337.24,408.48,198.5,189.6,0.941,407183.3,407183.3,34742,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891516,490743.00
05/10/2016 10:45,2,6.463,ACTIVE,216.00,362.79,59.996,1462891503,"201051344000417","219011344069620",29.66,27.50,0,337.84,406.97,194.1,185.4,0.915,399953.6,399953.6,34897,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891517,490744.00
05/10/2016 10:45,2,6.211,ACTIVE,213.06,353.17,59.986,1462891503,"274151322000083","219011344069620",28.98,35.60,0,333.33,390.44,182.3,174.1,0.729,670314.4,670314.4,23720,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891518,490745.00
05/10/2016 10:45,2,6.619,ACTIVE,213.96,353.17,60.002,1462891503,"274151322000076","219011344069620",29.62,35.80,0,337.54,395.25,198.4,189.5,0.791,713504.8,713504.8,23716,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891519,490746.00
05/10/2016 10:45,2,6.680,ACTIVE,217.35,365.49,59.959,1462891503,"201051344000868","219011344069620",29.22,26.30,0,336.64,411.18,197.7,188.8,0.902,393863.3,393863.3,29972,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891520,490747.00
05/10/2016 10:45,2,6.521,ACTIVE,213.29,354.97,59.996,1462891503,"274151322000095","219011344069620",29.62,36.80,0,333.03,393.15,195.4,186.7,0.742,706266.0,706266.0,23622,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891521,490748.00
05/10/2016 10:45,2,6.740,ACTIVE,218.93,369.10,59.991,1462891503,"201051344000988","219011344069620",29.08,25.80,0,341.45,413.59,198.5,189.7,0.910,391151.5,391151.5,30266,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891522,490749.00
05/10/2016 10:45,2,6.578,ACTIVE,216.90,362.19,59.996,1462891503,"201051344001025","219011344069620",29.64,28.80,0,336.94,407.87,197.4,188.6,0.910,404878.6,404878.6,34783,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891523,490750.00
05/10/2016 10:45,2,6.592,ACTIVE,218.71,368.80,59.996,1462891503,"201051344000458","219011344069620",29.56,28.50,0,342.35,413.29,197.2,188.4,0.941,401846.5,401846.5,30188,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891524,490751.00
05/10/2016 10:45,2,6.582,ACTIVE,219.39,370.30,59.991,1462891503,"201051344000853","219011344069620",29.60,25.50,0,341.15,412.98,197.5,188.7,0.924,400356.4,400356.4,29787,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891525,490752.00
05/10/2016 10:45,2,6.627,ACTIVE,215.54,364.89,60.007,1462891503,"201051344000685","219011344069620",29.44,25.00,0,337.54,407.57,197.5,188.7,0.955,406692.6,406692.6,34619,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891525,490753.00
05/10/2016 10:45,2,6.439,ACTIVE,217.13,363.99,59.981,1462891503,"201051344000917","219011344069620",29.82,28.00,0,336.04,406.67,194.3,185.7,0.928,403591.6,403591.6,34618,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891526,490754.00
05/10/2016 10:45,2,6.467,ACTIVE,215.77,363.69,60.023,1462891503,"201051344001145","219011344069620",29.86,24.30,0,337.54,407.57,195.3,186.6,0.932,408792.2,408792.2,34477,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891527,490755.00
05/10/2016 10:45,2,6.643,ACTIVE,217.35,365.80,60.002,1462891503,"201051344000651","219011344069620",29.30,28.30,0,336.34,406.67,197.0,188.2,0.897,400939.5,400939.5,34839,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891528,490756.00
05/10/2016 10:45,2,6.246,ACTIVE,213.74,352.87,59.981,1462891503,"274151322000088","219011344069620",27.77,32.80,0,335.74,388.94,175.7,167.6,0.663,648398.1,648398.1,23391,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891529,490757.00
05/10/2016 10:45,2,4.180,ACTIVE,214.64,438.83,59.981,1462891503,"274151322000068","219011344069620",40.06,35.20,0,407.57,469.79,170.2,162.3,0.654,544563.1,544563.1,24839,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891530,490758.00
05/10/2016 10:45,2,6.529,ACTIVE,216.67,363.99,59.991,1462891503,"201051344001135","219011344069620",29.58,27.00,0,336.94,407.27,195.5,186.8,0.915,397083.3,397083.3,34787,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891531,490759.00
05/10/2016 10:45,2,6.684,ACTIVE,216.90,365.19,59.981,1462891503,"201051344000594","219011344069620",29.80,26.00,0,334.84,409.68,201.7,192.7,0.915,405373.2,405373.2,30231,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891532,490760.00
05/10/2016 10:45,2,6.646,ACTIVE,217.13,364.29,59.991,1462891503,"201051344001203","219011344069620",29.48,28.00,0,335.74,408.18,198.6,189.7,0.937,403923.9,403923.9,34798,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891533,490761.00
05/10/2016 10:45,2,6.229,ACTIVE,213.51,353.77,59.975,1462891503,"274151322000054","219011344069620",27.89,35.00,0,336.94,390.74,175.9,167.9,0.676,662452.2,662452.2,23421,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891533,490762.00
05/10/2016 10:45,2,6.676,ACTIVE,217.80,365.80,59.986,1462891503,"201051344000867","219011344069620",29.18,27.80,0,336.94,410.88,197.3,188.5,0.897,393135.0,393135.0,30230,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891534,490763.00
05/10/2016 10:45,2,6.529,ACTIVE,216.90,363.69,59.981,1462891503,"201051344001093","219011344069620",29.80,26.50,0,336.04,407.57,196.9,188.2,0.919,402610.8,402610.8,34668,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891535,490764.00
05/10/2016 10:45,2,6.670,ACTIVE,218.48,368.80,60.002,1462891503,"201051344000900","219011344069620",29.42,26.50,0,341.75,413.29,198.6,189.8,0.902,408666.3,408666.3,29617,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891536,490765.00
05/10/2016 10:45,2,6.512,ACTIVE,218.48,367.00,59.991,1462891503,"201051344000648","219011344069620",29.74,26.30,0,342.05,413.29,196.2,187.5,0.893,400901.3,400901.3,29916,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891537,490766.00
05/10/2016 10:45,2,6.568,ACTIVE,218.48,366.70,59.986,1462891503,"201051344000569","219011344069620",29.48,26.50,0,342.05,412.68,196.1,187.3,0.902,409840.3,409840.3,29553,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891538,490767.00
05/10/2016 10:45,2,6.510,ACTIVE,218.93,368.20,59.965,1462891503,"201051344000983","219011344069620",29.78,26.50,0,339.65,413.59,196.2,187.5,0.937,401470.1,401470.1,30021,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891539,490768.00
05/10/2016 10:45,2,6.623,ACTIVE,218.93,368.20,59.981,1462891503,"201051344001158","219011344069620",29.40,25.50,0,342.65,413.29,197.2,188.4,0.915,395963.1,395963.1,30285,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891540,490769.00
05/10/2016 10:45,2,6.553,ACTIVE,218.93,367.60,59.975,1462891503,"201051344000576","219011344069620",29.46,26.30,0,342.65,412.68,195.6,186.8,0.906,402867.8,402867.8,29697,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891541,490770.00
05/10/2016 10:45,2,6.090,ACTIVE,213.51,351.37,59.975,1462891503,"274151322000087","219011344069620",28.09,36.80,0,334.54,388.64,173.2,165.2,0.658,636276.1,636276.1,23501,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462891542,490771.00
05/10/2016 11:00,2,6.975,ACTIVE,218.93,368.50,59.944,1462892403,"201051344000645","219011344069620",29.16,30.00,0,342.95,415.09,205.9,196.9,0.950,402575.6,402575.6,29838,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892405,490772.00
05/10/2016 11:00,2,6.559,ACTIVE,213.96,361.29,59.944,1462892403,"274151322000085","219011344069620",27.08,35.40,0,337.84,390.44,179.8,171.6,0.694,664716.9,664716.9,23431,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892406,490773.00
05/10/2016 11:00,2,6.879,ACTIVE,218.03,368.80,59.933,1462892403,"201051344000633","219011344069620",29.72,27.00,0,338.44,415.09,206.9,197.8,0.977,393519.1,393519.1,30305,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892407,490774.00
05/10/2016 11:00,2,6.971,ACTIVE,219.39,371.51,59.944,1462892403,"201051344000469","219011344069620",29.32,25.00,0,342.05,415.99,206.9,197.8,0.955,394890.5,394890.5,30246,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892407,490775.00
05/10/2016 11:00,2,6.906,ACTIVE,216.00,363.09,59.954,1462892403,"201051344000646","219011344069620",29.18,27.30,0,336.64,410.88,204.1,195.1,0.968,398700.9,398700.9,34807,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892408,490776.00
05/10/2016 11:00,2,6.592,ACTIVE,213.74,375.71,59.954,1462892403,"274151322000052","219011344069620",29.02,37.30,0,333.93,394.35,193.7,185.0,0.760,676410.4,676410.4,23653,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892409,490777.00
05/10/2016 11:00,2,6.920,ACTIVE,217.35,366.70,59.975,1462892403,"201051344000585","219011344069620",29.14,28.00,0,335.44,408.78,204.2,195.2,0.955,405070.1,405070.1,34812,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892410,490778.00
05/10/2016 11:00,2,6.836,ACTIVE,215.77,361.89,59.949,1462892403,"201051344001230","219011344069620",29.54,26.00,0,335.14,410.58,204.4,195.4,0.941,402424.0,402424.0,34605,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892411,490779.00
05/10/2016 11:00,2,6.854,ACTIVE,217.13,365.80,59.907,1462892403,"201051344000582","219011344069620",29.32,27.50,0,335.44,410.28,203.4,194.4,0.924,395941.1,395941.1,34781,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892412,490780.00
05/10/2016 11:00,2,6.949,ACTIVE,216.00,363.99,60.002,1462892403,"201051344000955","219011344069620",29.58,28.30,0,337.54,411.78,208.1,198.9,0.981,407931.4,407931.4,34714,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892413,490781.00
05/10/2016 11:00,2,4.387,ACTIVE,213.74,430.72,59.944,1462892403,"274151322000094","219011344069620",40.00,36.00,0,406.97,465.89,178.2,170.1,0.698,544870.3,544870.3,24634,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892414,490782.00
05/10/2016 11:00,2,6.918,ACTIVE,219.39,370.60,59.981,1462892403,"201051344000579","219011344069620",30.00,26.30,0,341.15,416.59,209.9,200.7,0.994,408618.9,408618.9,10320,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892415,490783.00
05/10/2016 11:00,2,6.943,ACTIVE,215.77,364.29,59.975,1462892403,"201051344000890","219011344069620",29.30,28.00,0,337.24,411.18,206.0,196.9,0.946,405092.8,405092.8,34733,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892416,490784.00
05/10/2016 11:00,2,6.914,ACTIVE,216.45,361.29,59.938,1462892403,"201051344000438","219011344069620",29.66,27.00,0,336.34,411.48,207.6,198.4,0.994,407231.8,407231.8,34743,0,0,0,L,1122011218,0,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892416,490785.00
05/10/2016 11:00,2,6.959,ACTIVE,216.22,365.19,59.965,1462892403,"201051344000417","219011344069620",28.77,27.80,0,337.24,409.38,202.6,193.6,0.963,400001.0,400001.0,34898,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892417,490786.00
05/10/2016 11:00,2,6.518,ACTIVE,213.29,358.28,59.949,1462892403,"274151322000083","219011344069620",28.90,38.00,0,333.03,393.15,190.9,182.3,0.765,670358.9,670358.9,23721,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892418,490787.00
05/10/2016 11:00,2,6.959,ACTIVE,214.41,365.49,59.954,1462892403,"274151322000076","219011344069620",29.42,38.00,0,337.54,397.35,207.1,198.0,0.826,713553.2,713553.2,23717,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892419,490788.00
05/10/2016 11:00,2,7.045,ACTIVE,217.80,366.70,59.949,1462892403,"201051344000868","219011344069620",28.96,26.50,0,335.74,414.19,206.5,197.4,0.937,393911.5,393911.5,29973,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892420,490789.00
05/10/2016 11:00,2,6.889,ACTIVE,213.29,377.22,59.954,1462892403,"274151322000095","219011344069620",29.26,37.80,0,331.23,395.25,204.1,195.0,0.778,706313.6,706313.6,23623,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892421,490790.00
05/10/2016 11:00,2,7.002,ACTIVE,219.39,369.40,59.944,1462892403,"201051344000988","219011344069620",29.24,26.50,0,340.85,415.69,207.3,198.1,0.977,391199.9,391199.9,30267,0,0,0,L,1122011218,0,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892422,490791.00
05/10/2016 11:00,2,6.996,ACTIVE,216.90,362.19,59.922,1462892403,"201051344001025","219011344069620",29.18,29.50,0,336.04,410.58,206.8,197.7,0.963,404926.8,404926.8,34784,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892423,490792.00
05/10/2016 11:00,2,6.943,ACTIVE,219.16,367.90,59.970,1462892403,"201051344000458","219011344069620",29.44,29.30,0,342.65,415.99,206.9,197.8,0.986,401894.8,401894.8,30189,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892424,490793.00
05/10/2016 11:00,2,6.979,ACTIVE,219.61,368.50,59.954,1462892403,"201051344000853","219011344069620",29.24,26.30,0,341.75,415.69,206.4,197.3,0.981,400404.6,400404.6,29788,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892425,490794.00
05/10/2016 11:00,2,6.926,ACTIVE,215.77,363.09,59.949,1462892403,"201051344000685","219011344069620",29.56,26.30,0,337.24,410.28,207.2,198.1,0.986,406740.9,406740.9,34620,0,0,0,L,1122011218,0,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892425,490795.00
05/10/2016 11:00,2,6.854,ACTIVE,217.13,365.49,59.933,1462892403,"201051344000917","219011344069620",29.40,28.50,0,335.44,409.38,204.1,195.0,0.968,403639.0,403639.0,34619,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892426,490796.00
05/10/2016 11:00,2,6.834,ACTIVE,215.77,362.49,59.922,1462892403,"201051344001145","219011344069620",29.62,25.00,0,336.94,410.58,205.0,195.9,0.955,408840.0,408840.0,34478,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892427,490797.00
