ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 11:00,2,6.965,ACTIVE,217.35,367.30,59.938,1462892403,"201051344000651","219011344069620",29.30,29.00,0,336.04,409.68,206.6,197.5,0.941,400987.7,400987.7,34840,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892428,490798.00
05/10/2016 11:00,2,6.568,ACTIVE,213.74,352.57,59.954,1462892403,"274151322000088","219011344069620",27.49,35.20,0,333.33,391.94,182.8,174.5,0.694,648440.8,648440.8,23392,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892429,490799.00
05/10/2016 11:00,2,4.434,ACTIVE,214.87,442.44,59.954,1462892403,"274151322000068","219011344069620",39.60,37.80,0,406.97,467.99,176.8,168.8,0.672,544604.3,544604.3,24840,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892430,490800.00
05/10/2016 11:00,2,6.918,ACTIVE,216.90,365.19,59.996,1462892403,"201051344001135","219011344069620",29.22,28.50,0,336.64,409.98,204.8,195.8,0.941,397131.0,397131.0,34788,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892431,490801.00
05/10/2016 11:00,2,6.977,ACTIVE,217.13,367.00,59.954,1462892403,"201051344000594","219011344069620",29.92,26.80,0,334.84,412.38,211.4,202.1,0.968,405422.5,405422.5,30232,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892432,490802.00
05/10/2016 11:00,2,6.941,ACTIVE,216.90,363.09,59.975,1462892403,"201051344001203","219011344069620",29.60,29.50,0,335.74,410.88,208.1,198.9,0.968,403972.4,403972.4,34799,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892433,490803.00
05/10/2016 11:00,2,6.600,ACTIVE,213.74,355.88,59.986,1462892403,"274151322000054","219011344069620",27.49,36.00,0,335.14,392.85,183.7,175.4,0.703,662495.0,662495.0,23422,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892434,490804.00
05/10/2016 11:00,2,7.018,ACTIVE,217.80,367.90,59.970,1462892403,"201051344000867","219011344069620",29.14,29.30,0,336.64,413.29,207.0,197.9,0.950,393183.3,393183.3,30231,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892435,490805.00
05/10/2016 11:00,2,6.889,ACTIVE,216.90,363.39,59.928,1462892403,"201051344001093","219011344069620",29.54,27.50,0,335.74,409.98,206.0,196.9,0.924,402658.9,402658.9,34669,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892436,490806.00
05/10/2016 11:00,2,6.971,ACTIVE,218.71,368.80,59.954,1462892403,"201051344000900","219011344069620",29.56,27.00,0,341.45,416.29,208.6,199.4,0.946,408715.0,408715.0,29618,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892437,490807.00
05/10/2016 11:00,2,6.992,ACTIVE,218.48,368.20,59.965,1462892403,"201051344000648","219011344069620",29.04,27.80,0,340.55,416.29,205.7,196.6,0.937,400949.2,400949.2,29917,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892438,490808.00
05/10/2016 11:00,2,7.000,ACTIVE,218.71,366.70,59.991,1462892403,"201051344000569","219011344069620",29.02,27.30,0,338.74,415.69,205.7,196.6,0.950,409888.3,409888.3,29554,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892439,490809.00
05/10/2016 11:00,2,7.006,ACTIVE,219.16,367.90,59.959,1462892403,"201051344000983","219011344069620",29.04,28.30,0,342.05,415.39,206.0,196.9,0.959,401518.2,401518.2,30022,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892440,490810.00
05/10/2016 11:00,2,6.996,ACTIVE,219.39,369.10,59.970,1462892403,"201051344001158","219011344069620",29.20,26.50,0,342.35,415.69,206.9,197.8,0.955,396011.5,396011.5,30286,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892441,490811.00
05/10/2016 11:00,2,6.998,ACTIVE,219.16,366.10,59.928,1462892403,"201051344000576","219011344069620",29.00,28.00,0,342.05,415.39,205.4,196.3,0.963,402915.7,402915.7,29698,0,0,0,L,1122011218,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892442,490812.00
05/10/2016 11:00,2,6.506,ACTIVE,213.74,374.21,59.970,1462892403,"274151322000087","219011344069620",27.57,39.00,0,332.13,390.74,181.5,173.3,0.698,636318.4,636318.4,23502,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462892442,490813.00
05/10/2016 11:15,2,7.342,ACTIVE,218.93,370.30,59.986,1462893303,"201051344000645","219011344069620",29.06,31.50,0,342.35,418.09,216.2,206.8,0.946,402626.0,402626.0,29839,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893304,490814.00
05/10/2016 11:15,2,6.902,ACTIVE,213.96,356.48,59.986,1462893303,"274151322000085","219011344069620",27.02,36.80,0,334.24,391.64,188.8,180.3,0.738,664760.7,664760.7,23432,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893305,490815.00
05/10/2016 11:15,2,7.402,ACTIVE,218.03,368.20,59.975,1462893303,"201051344000633","219011344069620",29.14,28.50,0,337.84,418.70,218.4,208.9,1.039,393569.8,393569.8,30306,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893306,490816.00
05/10/2016 11:15,2,7.447,ACTIVE,219.61,371.51,59.991,1462893303,"201051344000469","219011344069620",28.86,25.80,0,340.85,419.30,217.6,208.1,1.008,394941.1,394941.1,30247,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893306,490817.00
05/10/2016 11:15,2,7.186,ACTIVE,215.77,366.10,59.981,1462893303,"201051344000646","219011344069620",29.58,28.30,0,335.74,413.59,215.2,205.8,1.008,398751.0,398751.0,34808,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893307,490818.00
05/10/2016 11:15,2,7.014,ACTIVE,213.96,377.22,59.975,1462893303,"274151322000052","219011344069620",28.69,38.20,0,332.73,396.15,203.6,194.6,0.804,676457.8,676457.8,23654,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893308,490819.00
05/10/2016 11:15,2,7.348,ACTIVE,217.13,369.40,59.996,1462893303,"201051344000585","219011344069620",28.98,29.00,0,334.84,411.78,215.5,206.1,0.999,405120.2,405120.2,34813,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893309,490820.00
05/10/2016 11:15,2,7.262,ACTIVE,215.32,364.29,59.975,1462893303,"201051344001230","219011344069620",29.36,26.50,0,335.14,412.98,215.7,206.3,1.003,402474.0,402474.0,34606,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893310,490821.00
05/10/2016 11:15,2,7.193,ACTIVE,217.13,369.70,59.975,1462893303,"201051344000582","219011344069620",29.44,29.00,0,334.84,413.59,214.4,205.0,0.986,395990.8,395990.8,34782,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893311,490822.00
05/10/2016 11:15,2,7.391,ACTIVE,216.00,365.19,59.991,1462893303,"201051344000955","219011344069620",29.20,29.00,0,337.24,414.19,218.5,208.9,1.021,407982.3,407982.3,34715,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893312,490823.00
05/10/2016 11:15,2,4.549,ACTIVE,213.74,432.82,59.981,1462893303,"274151322000094","219011344069620",40.47,37.30,0,402.77,467.39,185.7,177.3,0.729,544913.6,544913.6,24635,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893313,490824.00
05/10/2016 11:15,2,7.414,ACTIVE,219.39,370.30,59.986,1462893303,"201051344000579","219011344069620",29.50,27.30,0,341.45,419.60,221.4,211.8,1.061,408670.4,408670.4,10321,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893314,490825.00
05/10/2016 11:15,2,7.334,ACTIVE,215.77,361.59,59.965,1462893303,"201051344000890","219011344069620",29.22,28.50,0,336.94,413.89,217.0,207.6,0.994,405143.2,405143.2,34734,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893315,490826.00
05/10/2016 11:15,2,7.365,ACTIVE,216.22,365.19,59.975,1462893303,"201051344000438","219011344069620",29.28,28.30,0,335.44,414.19,218.3,208.8,1.043,407282.6,407282.6,34744,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893315,490827.00
05/10/2016 11:15,2,7.285,ACTIVE,216.22,367.30,59.965,1462893303,"201051344000417","219011344069620",28.96,28.80,0,336.34,412.98,213.7,204.3,1.012,400050.6,400050.6,34899,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893316,490828.00
05/10/2016 11:15,2,6.871,ACTIVE,213.29,354.37,59.981,1462893303,"274151322000083","219011344069620",28.82,39.00,0,331.53,394.65,200.5,191.6,0.800,670405.6,670405.6,23722,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893317,490829.00
05/10/2016 11:15,2,7.402,ACTIVE,214.41,354.97,59.981,1462893303,"274151322000076","219011344069620",29.16,39.30,0,336.94,400.06,218.4,208.9,0.862,713603.8,713603.8,23718,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893318,490830.00
05/10/2016 11:15,2,7.355,ACTIVE,217.80,367.60,59.975,1462893303,"201051344000868","219011344069620",29.16,27.50,0,335.74,416.29,217.1,207.6,0.990,393961.9,393961.9,29974,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893319,490831.00
05/10/2016 11:15,2,7.336,ACTIVE,213.51,364.89,59.970,1462893303,"274151322000095","219011344069620",29.00,40.20,0,330.93,397.35,215.5,206.0,0.822,706363.5,706363.5,23624,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893320,490832.00
05/10/2016 11:15,2,7.469,ACTIVE,219.39,372.71,59.970,1462893303,"201051344000988","219011344069620",28.86,27.50,0,340.85,419.30,218.3,208.8,0.994,391250.6,391250.6,30268,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893321,490833.00
05/10/2016 11:15,2,7.418,ACTIVE,216.90,364.59,59.981,1462893303,"201051344001025","219011344069620",29.00,30.50,0,336.04,413.29,217.9,208.4,1.012,404977.3,404977.3,34785,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893322,490834.00
05/10/2016 11:15,2,7.342,ACTIVE,219.39,371.21,59.981,1462893303,"201051344000458","219011344069620",29.32,30.50,0,341.15,418.39,218.0,208.5,1.016,401945.3,401945.3,30190,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893323,490835.00
05/10/2016 11:15,2,7.299,ACTIVE,219.84,371.21,59.981,1462893303,"201051344000853","219011344069620",29.38,27.50,0,341.15,418.39,217.1,207.6,1.021,400455.1,400455.1,29789,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893324,490836.00
05/10/2016 11:15,2,7.326,ACTIVE,215.54,367.30,59.965,1462893303,"201051344000685","219011344069620",29.46,26.80,0,336.04,413.59,218.4,208.9,1.047,406791.6,406791.6,34621,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893325,490837.00
05/10/2016 11:15,2,7.266,ACTIVE,216.90,365.49,59.944,1462893303,"201051344000917","219011344069620",29.20,29.80,0,335.14,412.38,214.9,205.5,1.008,403689.0,403689.0,34620,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893326,490838.00
05/10/2016 11:15,2,7.242,ACTIVE,215.54,363.99,59.975,1462893303,"201051344001145","219011344069620",29.48,26.30,0,336.64,413.59,216.3,206.8,0.986,408890.2,408890.2,34479,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893327,490839.00
05/10/2016 11:15,2,7.375,ACTIVE,217.35,367.90,59.975,1462893303,"201051344000651","219011344069620",29.12,30.80,0,334.84,412.68,217.4,207.9,0.990,401038.2,401038.2,34841,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893328,490840.00
05/10/2016 11:15,2,6.924,ACTIVE,213.74,371.51,59.933,1462893303,"274151322000088","219011344069620",27.39,36.30,0,331.23,392.55,191.9,183.3,0.720,648485.4,648485.4,23393,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893329,490841.00
05/10/2016 11:15,2,4.561,ACTIVE,214.41,448.45,59.975,1462893303,"274151322000068","219011344069620",40.28,37.30,0,403.07,467.69,185.8,177.4,0.707,544647.6,544647.6,24841,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893330,490842.00
05/10/2016 11:15,2,7.320,ACTIVE,216.67,368.50,59.970,1462893303,"201051344001135","219011344069620",29.08,28.80,0,335.44,412.98,215.5,206.1,0.994,397181.1,397181.1,34789,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893331,490843.00
05/10/2016 11:15,2,7.432,ACTIVE,217.13,367.60,59.975,1462893303,"201051344000594","219011344069620",29.60,28.00,0,333.93,416.29,222.8,213.2,0.990,405474.3,405474.3,30233,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893332,490844.00
05/10/2016 11:15,2,7.438,ACTIVE,217.13,367.60,59.965,1462893303,"201051344001203","219011344069620",29.08,30.50,0,335.74,413.89,219.2,209.7,1.025,404023.2,404023.2,34800,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893333,490845.00
05/10/2016 11:15,2,6.934,ACTIVE,213.74,357.68,59.970,1462893303,"274151322000054","219011344069620",27.49,38.20,0,333.33,394.35,192.9,184.2,0.738,662539.8,662539.8,23423,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893334,490846.00
05/10/2016 11:15,2,7.416,ACTIVE,218.03,368.50,59.975,1462893303,"201051344000867","219011344069620",28.96,29.80,0,335.74,415.39,217.6,208.1,0.986,393233.9,393233.9,30232,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893335,490847.00
05/10/2016 11:15,2,7.309,ACTIVE,217.13,368.80,59.981,1462893303,"201051344001093","219011344069620",29.26,28.30,0,334.54,412.98,216.6,207.1,1.012,402709.3,402709.3,34670,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893336,490848.00
05/10/2016 11:15,2,7.484,ACTIVE,218.71,371.51,60.007,1462893303,"201051344000900","219011344069620",28.96,28.80,0,340.85,419.00,219.5,210.0,0.994,408766.0,408766.0,29619,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893336,490849.00
05/10/2016 11:15,2,7.324,ACTIVE,218.71,369.70,59.965,1462893303,"201051344000648","219011344069620",29.14,29.50,0,341.75,419.00,216.1,206.7,1.008,400999.4,400999.4,29918,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893337,490850.00
05/10/2016 11:15,2,7.414,ACTIVE,218.93,369.40,59.938,1462893303,"201051344000569","219011344069620",28.84,28.80,0,341.45,418.39,216.6,207.1,1.016,409938.6,409938.6,29555,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893338,490851.00
05/10/2016 11:15,2,7.377,ACTIVE,219.16,369.40,59.944,1462893303,"201051344000983","219011344069620",29.02,28.80,0,341.15,418.39,216.9,207.4,1.012,401568.5,401568.5,30023,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893339,490852.00
05/10/2016 11:15,2,7.385,ACTIVE,219.39,369.10,59.965,1462893303,"201051344001158","219011344069620",29.12,27.00,0,341.75,418.70,217.7,208.2,1.003,396062.1,396062.1,30287,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893340,490853.00
05/10/2016 11:15,2,7.330,ACTIVE,218.93,370.30,59.975,1462893303,"201051344000576","219011344069620",29.06,29.00,0,341.15,418.09,215.7,206.2,1.003,402965.9,402965.9,29699,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893341,490854.00
05/10/2016 11:15,2,6.902,ACTIVE,213.74,368.20,59.965,1462893303,"274151322000087","219011344069620",27.27,40.80,0,332.13,392.25,190.6,182.0,0.729,636362.6,636362.6,23503,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462893342,490855.00
05/10/2016 11:30,2,7.787,ACTIVE,219.84,372.41,59.954,1462894203,"201051344000645","219011344069620",28.80,31.80,0,341.45,420.80,227.1,217.3,1.039,402679.3,402679.3,29840,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894204,490856.00
05/10/2016 11:30,2,7.160,ACTIVE,214.41,353.17,59.959,1462894203,"274151322000085","219011344069620",27.12,37.50,0,334.84,395.25,196.7,187.9,0.760,664806.9,664806.9,23433,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894205,490857.00
05/10/2016 11:30,2,7.727,ACTIVE,218.71,369.70,59.954,1462894203,"201051344000633","219011344069620",29.18,28.80,0,340.85,421.70,228.3,218.4,1.092,393623.5,393623.5,30307,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894206,490858.00
05/10/2016 11:30,2,7.727,ACTIVE,220.29,373.31,59.959,1462894203,"201051344000469","219011344069620",29.08,26.30,0,340.25,421.70,227.4,217.6,1.069,394994.6,394994.6,30248,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894207,490859.00
05/10/2016 11:30,2,7.582,ALERT,216.67,367.30,59.917,1462894203,"201051344000646","219011344069620",29.30,28.30,0,300.27,420.20,224.7,215.0,1.025,398803.8,398803.8,34809,0,0,0,L,1122011218,0,124.27,123.14,0002,24,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894209,490860.00
05/10/2016 11:30,2,7.258,ACTIVE,214.19,353.47,59.965,1462894203,"274151322000052","219011344069620",28.86,39.80,0,335.74,398.86,212.0,202.7,0.840,676507.9,676507.9,23655,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894210,490861.00
05/10/2016 11:30,2,7.566,ACTIVE,218.03,367.30,59.975,1462894203,"201051344000585","219011344069620",29.40,29.30,0,333.93,414.79,225.4,215.6,1.052,405173.3,405173.3,34814,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894210,490862.00
05/10/2016 11:30,2,7.506,ALERT,216.45,366.40,59.970,1462894203,"201051344001230","219011344069620",29.56,27.00,0,302.37,416.59,224.6,214.8,1.043,402526.9,402526.9,34607,0,0,0,L,1122011218,0,124.04,122.68,0002,23,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894212,490863.00
05/10/2016 11:30,2,7.553,ALERT,218.03,368.50,59.933,1462894203,"201051344000582","219011344069620",29.24,29.00,0,303.88,420.20,223.6,213.9,0.994,396043.5,396043.5,34783,0,0,0,L,1122011218,0,124.49,123.81,0002,25,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894214,490864.00
05/10/2016 11:30,2,7.541,ACTIVE,216.67,365.80,59.981,1462894203,"201051344000955","219011344069620",29.74,29.30,0,332.13,416.89,227.1,217.2,1.061,408036.2,408036.2,34716,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894215,490865.00
05/10/2016 11:30,2,4.814,ACTIVE,214.19,444.54,59.965,1462894203,"274151322000094","219011344069620",40.00,36.80,0,405.47,469.19,195.2,186.5,0.769,544959.6,544959.6,24636,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894216,490866.00
05/10/2016 11:30,2,7.660,ACTIVE,220.29,372.41,59.970,1462894203,"201051344000579","219011344069620",29.72,27.00,0,341.45,422.60,230.5,220.5,1.092,408725.1,408725.1,10322,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894217,490867.00
05/10/2016 11:30,2,7.590,ACTIVE,216.45,365.49,59.970,1462894203,"201051344000890","219011344069620",29.42,28.50,0,330.93,416.89,226.2,216.4,1.047,405196.7,405196.7,34735,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894218,490868.00
05/10/2016 11:30,2,7.549,ACTIVE,217.13,364.59,59.970,1462894203,"201051344000438","219011344069620",29.66,28.30,0,333.33,416.59,226.6,216.8,1.069,407336.4,407336.4,34745,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894218,490869.00
05/10/2016 11:30,2,7.482,ACTIVE,216.67,366.40,59.954,1462894203,"201051344000417","219011344069620",29.36,29.80,0,320.41,417.49,222.4,212.7,1.078,400103.3,400103.3,34900,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894219,490870.00
05/10/2016 11:30,2,7.188,ACTIVE,213.74,372.71,59.944,1462894203,"274151322000083","219011344069620",28.61,40.60,0,332.13,397.35,208.2,199.1,0.831,670455.0,670455.0,23723,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894220,490871.00
05/10/2016 11:30,2,7.650,ACTIVE,214.64,376.92,59.954,1462894203,"274151322000076","219011344069620",29.32,41.00,0,335.74,401.86,227.1,217.3,0.906,713657.6,713657.6,23719,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894221,490872.00
05/10/2016 11:30,2,7.734,ACTIVE,218.48,370.00,59.954,1462894203,"201051344000868","219011344069620",28.90,28.00,0,336.34,421.10,226.2,216.5,1.039,394015.5,394015.5,29975,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894222,490873.00
05/10/2016 11:30,2,7.502,ACTIVE,213.51,363.39,59.986,1462894203,"274151322000095","219011344069620",29.50,40.40,0,331.23,401.56,223.8,214.0,0.853,706416.6,706416.6,23625,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894223,490874.00
05/10/2016 11:30,2,7.676,ACTIVE,220.06,373.01,59.944,1462894203,"201051344000988","219011344069620",29.24,28.00,0,339.04,421.40,227.5,217.6,1.016,391304.4,391304.4,30269,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894224,490875.00
05/10/2016 11:30,2,7.729,ACTIVE,217.58,367.30,59.981,1462894203,"201051344001025","219011344069620",28.94,31.30,0,332.43,415.99,226.3,216.5,1.016,405031.0,405031.0,34786,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894225,490876.00
05/10/2016 11:30,2,7.621,ACTIVE,220.29,372.11,59.965,1462894203,"201051344000458","219011344069620",29.44,31.00,0,340.55,421.70,227.2,217.4,1.061,401999.0,401999.0,30191,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894226,490877.00
05/10/2016 11:30,2,7.617,ACTIVE,220.74,374.21,59.949,1462894203,"201051344000853","219011344069620",29.40,27.50,0,340.25,420.80,226.6,216.8,1.052,400508.8,400508.8,29790,0,0,0,L,1122011218,0,125.62,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894227,490878.00
05/10/2016 11:30,2,7.578,ALERT,216.45,364.89,59.944,1462894203,"201051344000685","219011344069620",29.56,27.30,0,301.77,417.49,226.8,217.0,1.087,406845.3,406845.3,34622,0,0,0,L,1122011218,0,124.49,122.91,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894228,490879.00
05/10/2016 11:30,2,7.518,ACTIVE,217.80,367.00,59.965,1462894203,"201051344000917","219011344069620",29.32,30.50,0,332.43,414.19,223.1,213.4,1.043,403741.9,403741.9,34621,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894229,490880.00
05/10/2016 11:30,2,7.502,ALERT,216.22,366.40,59.965,1462894203,"201051344001145","219011344069620",29.60,26.30,0,285.54,416.29,224.9,215.1,1.039,408943.4,408943.4,34480,0,0,0,L,1122011218,0,123.14,123.14,0002,25,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894231,490881.00
05/10/2016 11:30,2,7.576,ALERT,218.03,369.10,59.965,1462894203,"201051344000651","219011344069620",29.40,30.80,0,282.84,418.70,225.4,215.6,1.030,401091.7,401091.7,34842,0,0,0,L,1122011218,0,124.94,123.59,0002,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894233,490882.00
05/10/2016 11:30,2,7.123,ACTIVE,213.96,363.39,59.954,1462894203,"274151322000088","219011344069620",27.57,36.80,0,334.54,395.55,198.8,189.9,0.756,648532.6,648532.6,23394,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894234,490883.00
05/10/2016 11:30,2,4.818,ACTIVE,214.87,446.05,59.949,1462894203,"274151322000068","219011344069620",39.88,38.80,0,404.57,473.10,194.3,185.6,0.747,544693.7,544693.7,24842,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894235,490884.00
05/10/2016 11:30,2,7.602,ACTIVE,217.58,366.70,59.954,1462894203,"201051344001135","219011344069620",29.16,30.00,0,331.53,418.70,224.4,214.7,1.043,397234.5,397234.5,34790,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894236,490885.00
05/10/2016 11:30,2,7.689,ACTIVE,217.58,369.70,59.970,1462894203,"201051344000594","219011344069620",29.76,28.50,0,333.93,422.30,231.7,221.7,1.074,405529.3,405529.3,30234,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894237,490886.00
05/10/2016 11:30,2,7.729,ALERT,217.58,366.70,59.965,1462894203,"201051344001203","219011344069620",29.04,30.50,0,302.98,415.99,227.3,217.4,1.052,404077.0,404077.0,34801,0,0,0,L,1122011218,0,124.94,123.36,0002,26,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894239,490887.00
05/10/2016 11:30,2,7.238,ACTIVE,214.19,373.61,59.959,1462894203,"274151322000054","219011344069620",27.31,39.30,0,336.34,396.45,200.1,191.2,0.769,662587.4,662587.4,23424,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894239,490888.00
05/10/2016 11:30,2,7.674,ACTIVE,218.48,367.30,59.981,1462894203,"201051344000867","219011344069620",29.14,31.00,0,336.64,421.40,226.3,216.5,1.034,393287.7,393287.7,30233,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894240,490889.00
05/10/2016 11:30,2,7.604,ALERT,217.58,367.30,59.970,1462894203,"201051344001093","219011344069620",29.16,29.30,0,303.28,419.00,224.3,214.6,1.012,402762.7,402762.7,34671,0,0,0,L,1122011218,0,124.27,123.59,0002,27,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894242,490890.00
05/10/2016 11:30,2,7.738,ACTIVE,219.16,370.90,59.949,1462894203,"201051344000900","219011344069620",29.12,28.80,0,339.95,422.00,228.3,218.4,1.025,408820.3,408820.3,29620,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894243,490891.00
05/10/2016 11:30,2,7.508,ACTIVE,219.16,370.60,59.959,1462894203,"201051344000648","219011344069620",29.64,29.30,0,341.15,422.00,225.2,215.5,1.008,401052.9,401052.9,29919,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894244,490892.00
05/10/2016 11:30,2,7.680,ACTIVE,219.84,372.41,59.975,1462894203,"201051344000569","219011344069620",29.00,29.00,0,340.55,421.40,225.4,215.6,1.034,409992.2,409992.2,29556,0,0,0,L,1122011218,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894245,490893.00
05/10/2016 11:30,2,7.504,ACTIVE,220.06,372.11,59.981,1462894203,"201051344000983","219011344069620",29.68,29.00,0,340.25,421.40,225.5,215.7,1.016,401622.2,401622.2,30024,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894246,490894.00
05/10/2016 11:30,2,7.691,ACTIVE,220.06,371.81,59.975,1462894203,"201051344001158","219011344069620",29.06,27.50,0,340.55,421.70,226.4,216.6,1.065,396115.9,396115.9,30288,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894247,490895.00
05/10/2016 11:30,2,7.611,ACTIVE,219.84,373.31,59.938,1462894203,"201051344000576","219011344069620",29.20,28.80,0,340.25,421.10,225.0,215.2,1.043,403019.4,403019.4,29700,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894248,490896.00
05/10/2016 11:30,2,7.113,ACTIVE,214.19,352.87,59.959,1462894203,"274151322000087","219011344069620",27.47,41.50,0,331.83,395.85,197.8,189.0,0.734,636409.6,636409.6,23504,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462894248,490897.00
05/10/2016 11:45,2,7.668,ACTIVE,219.61,372.11,59.975,1462895103,"201051344000645","219011344069620",28.88,32.20,0,341.15,422.00,224.1,214.4,0.994,402733.3,402733.3,29841,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895104,490898.00
05/10/2016 11:45,2,7.076,ACTIVE,214.19,352.87,59.959,1462895103,"274151322000085","219011344069620",27.12,38.80,0,336.04,396.15,194.1,185.4,0.756,664853.7,664853.7,23434,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895105,490899.00
05/10/2016 11:45,2,7.574,ACTIVE,218.48,370.30,59.959,1462895103,"201051344000633","219011344069620",29.32,29.30,0,340.25,422.60,224.8,215.1,1.074,393677.8,393677.8,30308,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895106,490900.00
05/10/2016 11:45,2,7.670,ACTIVE,220.29,374.21,59.959,1462895103,"201051344000469","219011344069620",28.84,27.00,0,339.04,422.00,224.1,214.4,1.039,395048.7,395048.7,30249,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895107,490901.00
05/10/2016 11:45,2,7.490,ACTIVE,216.45,364.59,59.949,1462895103,"201051344000646","219011344069620",29.32,28.50,0,334.24,417.49,222.3,212.6,1.034,398857.3,398857.3,34811,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895107,490902.00
05/10/2016 11:45,2,7.229,ACTIVE,214.41,364.29,59.970,1462895103,"274151322000052","219011344069620",28.59,39.30,0,335.74,399.16,209.2,199.9,0.826,676558.3,676558.3,23656,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895108,490903.00
05/10/2016 11:45,2,7.574,ACTIVE,217.80,368.20,60.012,1462895103,"201051344000585","219011344069620",29.10,30.30,0,334.54,415.69,223.2,213.5,1.039,405227.0,405227.0,34815,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895109,490904.00
05/10/2016 11:45,2,7.441,ALERT,216.22,364.89,59.959,1462895103,"201051344001230","219011344069620",29.46,27.30,0,299.67,417.79,221.8,212.2,1.025,402580.3,402580.3,34609,0,0,0,L,1122011218,0,124.04,122.91,0002,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895111,490905.00
05/10/2016 11:45,2,7.465,ACTIVE,218.03,367.30,59.970,1462895103,"201051344000582","219011344069620",29.28,29.30,0,334.24,417.19,221.3,211.7,1.008,396096.8,396096.8,34785,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895112,490906.00
05/10/2016 11:45,2,7.600,ACTIVE,216.67,368.20,59.965,1462895103,"201051344000955","219011344069620",29.22,30.00,0,334.84,417.19,225.0,215.2,1.069,408090.3,408090.3,34717,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895113,490907.00
05/10/2016 11:45,2,4.742,ACTIVE,213.96,430.42,59.959,1462895103,"274151322000094","219011344069620",40.10,38.00,0,403.37,467.99,192.6,184.0,0.751,545006.0,545006.0,24637,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895114,490908.00
05/10/2016 11:45,2,7.533,ACTIVE,220.29,372.71,59.991,1462895103,"201051344000579","219011344069620",29.94,29.00,0,340.85,423.20,228.5,218.6,1.069,408780.0,408780.0,10323,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895115,490909.00
05/10/2016 11:45,2,7.633,ACTIVE,216.22,364.59,59.954,1462895103,"201051344000890","219011344069620",28.96,28.30,0,330.63,427.11,223.8,214.1,1.043,405250.5,405250.5,34736,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895116,490910.00
05/10/2016 11:45,2,7.555,ACTIVE,217.35,368.50,59.954,1462895103,"201051344000438","219011344069620",29.36,28.80,0,335.14,417.19,224.6,214.9,1.078,407390.5,407390.5,34746,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895116,490911.00
05/10/2016 11:45,2,7.488,ACTIVE,216.90,369.70,59.959,1462895103,"201051344000417","219011344069620",29.06,29.50,0,335.44,415.99,220.4,210.8,1.043,400156.2,400156.2,34901,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895117,490912.00
05/10/2016 11:45,2,7.088,ACTIVE,213.74,357.38,59.986,1462895103,"274151322000083","219011344069620",28.77,41.80,0,316.50,427.71,206.3,197.2,0.822,670504.6,670504.6,23724,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895118,490913.00
05/10/2016 11:45,2,7.568,ACTIVE,215.09,376.01,59.970,1462895103,"274151322000076","219011344069620",29.26,41.50,0,334.84,402.16,224.0,214.3,0.875,713711.7,713711.7,23720,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895119,490914.00
05/10/2016 11:45,2,7.654,ACTIVE,218.48,370.90,59.970,1462895103,"201051344000868","219011344069620",28.88,29.00,0,340.85,422.30,223.9,214.2,1.012,394069.3,394069.3,29976,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895120,490915.00
05/10/2016 11:45,2,7.486,ACTIVE,213.74,381.42,59.959,1462895103,"274151322000095","219011344069620",29.26,41.30,0,320.71,417.49,221.7,212.1,0.835,706470.0,706470.0,23626,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895121,490916.00
05/10/2016 11:45,2,7.678,ACTIVE,220.06,374.21,60.002,1462895103,"201051344000988","219011344069620",28.92,28.80,0,339.04,422.60,224.9,215.1,1.039,391358.4,391358.4,30270,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895122,490917.00
05/10/2016 11:45,2,7.596,ACTIVE,217.58,366.70,59.959,1462895103,"201051344001025","219011344069620",29.18,31.80,0,335.14,416.29,224.4,214.7,0.999,405085.0,405085.0,34787,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895123,490918.00
05/10/2016 11:45,2,7.586,ACTIVE,220.06,370.90,59.970,1462895103,"201051344000458","219011344069620",29.26,31.50,0,341.15,422.00,224.7,214.9,1.065,402053.1,402053.1,30192,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895124,490919.00
05/10/2016 11:45,2,7.627,ALERT,216.22,369.10,59.970,1462895103,"201051344000685","219011344069620",29.08,27.80,0,303.88,420.20,224.6,214.8,1.069,406899.3,406899.3,34624,0,0,0,L,1122011218,0,124.27,122.91,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895127,490920.00
05/10/2016 11:45,2,7.426,ALERT,217.58,367.30,59.965,1462895103,"201051344000917","219011344069620",29.36,31.30,0,296.36,415.39,220.8,211.2,1.034,403795.0,403795.0,34622,0,0,0,L,1122011218,0,124.27,123.81,0002,26,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895129,490921.00
05/10/2016 11:45,2,7.412,ACTIVE,216.45,366.40,59.922,1462895103,"201051344001145","219011344069620",29.72,27.30,0,334.84,416.59,223.0,213.3,1.030,408997.2,408997.2,34482,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895130,490922.00
05/10/2016 11:45,2,7.648,ACTIVE,218.03,367.00,59.959,1462895103,"201051344000651","219011344069620",28.84,32.00,0,334.84,420.50,223.2,213.6,1.021,401145.6,401145.6,34844,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895131,490923.00
05/10/2016 11:45,2,7.111,ACTIVE,213.96,355.58,59.965,1462895103,"274151322000088","219011344069620",27.29,37.80,0,337.24,396.45,196.4,187.7,0.742,648580.0,648580.0,23395,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895132,490924.00
05/10/2016 11:45,2,4.836,ACTIVE,215.09,430.42,59.959,1462895103,"274151322000068","219011344069620",39.14,38.40,0,403.07,473.40,191.4,182.8,0.725,544740.0,544740.0,24843,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895133,490925.00
05/10/2016 11:45,2,7.551,ACTIVE,217.58,367.00,59.965,1462895103,"201051344001135","219011344069620",29.02,30.30,0,334.54,415.99,221.9,212.3,1.021,397287.9,397287.9,34791,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895133,490926.00
05/10/2016 11:45,2,7.645,ACTIVE,217.80,369.40,59.954,1462895103,"201051344000594","219011344069620",29.54,29.80,0,333.93,424.11,228.6,218.7,1.043,405584.5,405584.5,30235,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895134,490927.00
05/10/2016 11:45,2,7.564,ACTIVE,218.03,369.10,59.970,1462895103,"201051344001203","219011344069620",29.30,31.00,0,335.44,419.90,224.4,214.7,1.047,404131.2,404131.2,34803,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895135,490928.00
05/10/2016 11:45,2,7.164,ACTIVE,214.41,359.78,59.954,1462895103,"274151322000054","219011344069620",27.21,40.00,0,335.74,397.66,197.3,188.6,0.760,662634.9,662634.9,23425,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895136,490929.00
05/10/2016 11:45,2,7.672,ACTIVE,218.71,368.80,59.965,1462895103,"201051344000867","219011344069620",28.75,31.50,0,339.34,421.70,223.4,213.7,1.021,393341.5,393341.5,30234,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895137,490930.00
05/10/2016 11:45,2,7.473,ALERT,217.80,367.30,59.975,1462895103,"201051344001093","219011344069620",29.24,29.00,0,305.98,430.72,221.2,211.6,1.003,402815.9,402815.9,34673,0,0,0,L,1122011218,0,124.49,123.59,0002,28,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895139,490931.00
05/10/2016 11:45,2,7.613,ACTIVE,219.61,373.91,59.959,1462895103,"201051344000900","219011344069620",29.28,29.50,0,339.95,422.60,225.6,215.8,1.025,408874.7,408874.7,29621,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895140,490932.00
05/10/2016 11:45,2,7.486,ACTIVE,219.39,371.21,59.970,1462895103,"201051344000648","219011344069620",29.26,30.00,0,340.55,422.90,221.9,212.2,1.030,401106.4,401106.4,29920,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895141,490933.00
05/10/2016 11:45,2,7.549,ACTIVE,219.61,371.51,59.981,1462895103,"201051344000569","219011344069620",29.02,29.50,0,339.65,422.30,221.8,212.2,1.034,410045.8,410045.8,29557,0,0,0,L,1122011218,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895142,490934.00
05/10/2016 11:45,2,7.512,ACTIVE,219.84,373.31,59.970,1462895103,"201051344000983","219011344069620",29.26,30.00,0,339.65,422.60,222.6,212.9,1.061,401675.8,401675.8,30025,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895143,490935.00
05/10/2016 11:45,2,7.684,ACTIVE,220.29,372.71,60.002,1462895103,"201051344001158","219011344069620",28.63,28.80,0,340.55,422.30,222.6,212.9,1.030,396169.7,396169.7,30289,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895143,490936.00
05/10/2016 11:45,2,7.594,ACTIVE,219.61,372.71,59.954,1462895103,"201051344000576","219011344069620",28.84,29.50,0,340.25,422.30,221.8,212.2,1.021,403072.9,403072.9,29701,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895144,490937.00
05/10/2016 11:45,2,7.059,ACTIVE,214.19,360.69,59.970,1462895103,"274151322000087","219011344069620",27.27,42.50,0,331.83,397.05,194.8,186.1,0.738,636456.6,636456.6,23505,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895145,490938.00
05/10/2016 11:45,2,7.600,ACTIVE,220.29,372.71,59.965,1462895103,"201051344000853","219011344069620",29.00,29.50,0,340.55,423.50,223.1,213.4,1.043,400564.0,400564.0,29791,0,0,0,L,1122011218,1,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462895146,490939.00
