ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 12:00,2,8.318,ACTIVE,220.74,374.51,59.959,1462896003,"201051344000645","219011344069620",28.75,32.40,0,329.73,431.92,242.2,231.8,1.083,402788.7,402788.7,29842,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896004,490940.00
05/10/2016 12:00,2,7.670,ACTIVE,214.87,382.63,59.965,1462896003,"274151322000085","219011344069620",26.88,39.30,0,325.82,399.16,208.7,199.5,0.795,664901.5,664901.5,23435,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896005,490941.00
05/10/2016 12:00,2,8.225,ACTIVE,219.39,373.01,59.959,1462896003,"201051344000633","219011344069620",29.32,29.80,0,330.63,433.12,244.2,233.8,1.145,393733.5,393733.5,30309,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896006,490942.00
05/10/2016 12:00,2,8.318,ACTIVE,220.97,377.22,59.975,1462896003,"201051344000469","219011344069620",28.86,26.50,0,330.33,430.72,243.2,232.8,1.114,395104.2,395104.2,30250,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896007,490943.00
05/10/2016 12:00,2,8.111,ACTIVE,217.58,370.30,59.970,1462896003,"201051344000646","219011344069620",29.34,28.80,0,323.41,421.10,241.1,230.8,1.123,398912.3,398912.3,34812,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896008,490944.00
05/10/2016 12:00,2,7.809,ACTIVE,214.64,358.88,60.002,1462896003,"274151322000052","219011344069620",28.67,40.60,0,322.21,402.16,226.5,216.7,0.902,676610.0,676610.0,23657,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896009,490945.00
05/10/2016 12:00,2,8.258,ACTIVE,219.16,370.30,59.970,1462896003,"201051344000585","219011344069620",28.94,30.00,0,330.93,425.91,241.9,231.5,1.127,405282.2,405282.2,34816,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896010,490946.00
05/10/2016 12:00,2,8.133,ACTIVE,217.35,368.50,59.970,1462896003,"201051344001230","219011344069620",29.30,27.30,0,324.92,429.22,241.2,230.9,1.123,402635.3,402635.3,34611,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896010,490947.00
05/10/2016 12:00,2,8.162,ACTIVE,219.16,372.11,59.981,1462896003,"201051344000582","219011344069620",29.06,29.30,0,324.62,428.31,240.2,229.9,1.069,396151.5,396151.5,34786,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896011,490948.00
05/10/2016 12:00,2,8.260,ACTIVE,217.80,371.21,59.986,1462896003,"201051344000955","219011344069620",29.20,30.00,0,324.02,427.41,244.3,233.9,1.118,408145.8,408145.8,34718,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896012,490949.00
05/10/2016 12:00,2,5.227,ACTIVE,214.41,448.75,59.944,1462896003,"274151322000094","219011344069620",39.66,37.30,0,403.07,472.50,210.2,201.0,0.822,545053.5,545053.5,24638,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896013,490950.00
05/10/2016 12:00,2,8.266,ACTIVE,221.19,374.51,59.991,1462896003,"201051344000579","219011344069620",29.66,29.00,0,332.13,434.93,248.2,237.6,1.158,408836.4,408836.4,10324,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896014,490951.00
05/10/2016 12:00,2,8.264,ACTIVE,217.58,369.70,59.965,1462896003,"201051344000890","219011344069620",29.02,29.00,0,317.70,430.12,242.7,232.4,1.100,405305.8,405305.8,34737,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896015,490952.00
05/10/2016 12:00,2,8.232,ACTIVE,218.26,372.11,59.970,1462896003,"201051344000438","219011344069620",29.32,29.50,0,323.41,427.11,244.3,233.9,1.136,407446.0,407446.0,34747,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896016,490953.00
05/10/2016 12:00,2,7.965,ACTIVE,218.03,368.20,59.981,1462896003,"201051344000417","219011344069620",29.60,30.00,0,324.02,426.81,238.4,228.2,1.123,400210.6,400210.6,34902,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896017,490954.00
05/10/2016 12:00,2,7.713,ACTIVE,214.19,364.29,59.959,1462896003,"274151322000083","219011344069620",28.75,42.50,0,324.92,403.67,224.3,214.6,0.897,670555.6,670555.6,23725,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896018,490955.00
05/10/2016 12:00,2,8.193,ACTIVE,215.32,358.88,59.970,1462896003,"274151322000076","219011344069620",29.36,42.30,0,323.11,405.17,243.5,233.1,0.977,713767.1,713767.1,23721,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896018,490956.00
05/10/2016 12:00,2,8.150,ACTIVE,219.39,373.31,59.970,1462896003,"201051344000868","219011344069620",29.44,29.30,0,330.93,433.12,242.8,232.4,1.100,394124.7,394124.7,29977,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896019,490957.00
05/10/2016 12:00,2,8.143,ACTIVE,214.64,354.07,59.965,1462896003,"274151322000095","219011344069620",29.22,42.80,0,316.80,405.47,240.7,230.4,0.888,706524.8,706524.8,23627,0,0,0,L,1151911521,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896020,490958.00
05/10/2016 12:00,2,8.312,ALERT,221.19,377.82,59.975,1462896003,"201051344000988","219011344069620",29.02,29.50,0,309.59,430.12,244.3,233.9,1.114,391413.8,391413.8,30271,0,0,0,L,1122011218,0,125.40,125.62,0002,26,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896022,490959.00
05/10/2016 12:00,2,8.309,ACTIVE,218.93,371.51,59.986,1462896003,"201051344001025","219011344069620",29.02,31.80,0,323.72,426.21,244.1,233.7,1.092,405140.5,405140.5,34788,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896023,490960.00
05/10/2016 12:00,2,8.252,ACTIVE,221.19,376.31,59.970,1462896003,"201051344000458","219011344069620",29.28,32.00,0,331.53,434.33,244.8,234.3,1.171,402108.8,402108.8,30193,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896024,490961.00
05/10/2016 12:00,2,8.373,ACTIVE,221.64,376.31,59.970,1462896003,"201051344000853","219011344069620",28.80,28.80,0,330.03,431.32,244.2,233.7,1.158,400618.3,400618.3,29792,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896025,490962.00
05/10/2016 12:00,2,8.193,ACTIVE,217.13,370.00,59.970,1462896003,"201051344000685","219011344069620",29.52,28.00,0,323.11,427.71,245.0,234.5,1.162,406955.0,406955.0,34626,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896026,490963.00
05/10/2016 12:00,2,8.051,ACTIVE,218.93,370.60,59.970,1462896003,"201051344000917","219011344069620",29.56,31.30,0,330.63,425.91,240.9,230.6,1.131,403849.7,403849.7,34624,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896027,490964.00
05/10/2016 12:00,2,8.164,ACTIVE,217.35,369.40,59.954,1462896003,"201051344001145","219011344069620",29.40,27.30,0,325.22,421.40,242.9,232.5,1.114,409052.4,409052.4,34483,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896028,490965.00
05/10/2016 12:00,2,8.271,ACTIVE,219.39,373.91,59.981,1462896003,"201051344000651","219011344069620",29.12,31.50,0,331.53,426.21,244.0,233.6,1.105,401200.9,401200.9,34845,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896029,490966.00
05/10/2016 12:00,2,7.762,ACTIVE,214.64,380.22,59.981,1462896003,"274151322000088","219011344069620",27.23,38.40,0,325.82,399.46,213.9,204.6,0.809,648628.6,648628.6,23396,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896030,490967.00
05/10/2016 12:00,2,5.180,ACTIVE,215.77,433.42,59.965,1462896003,"274151322000068","219011344069620",39.96,39.00,0,403.07,472.80,210.2,201.0,0.813,544787.5,544787.5,24844,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896030,490968.00
05/10/2016 12:00,2,8.162,ACTIVE,218.71,369.70,59.949,1462896003,"201051344001135","219011344069620",29.30,30.80,0,325.22,426.21,242.1,231.7,1.105,397342.8,397342.8,34792,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896031,490969.00
05/10/2016 12:00,2,8.387,ACTIVE,218.71,374.21,59.981,1462896003,"201051344000594","219011344069620",29.46,29.80,0,325.52,432.22,250.3,239.7,1.105,405641.2,405641.2,30236,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896032,490970.00
05/10/2016 12:00,2,8.305,ACTIVE,219.16,371.21,59.981,1462896003,"201051344001203","219011344069620",29.16,31.30,0,332.13,426.51,245.0,234.6,1.127,404186.9,404186.9,34804,0,0,0,L,1122011218,0,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896033,490971.00
05/10/2016 12:00,2,7.740,ACTIVE,214.87,359.78,59.981,1462896003,"274151322000054","219011344069620",27.45,40.20,0,323.41,405.17,215.1,205.7,0.835,662683.7,662683.7,23426,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896034,490972.00
05/10/2016 12:00,2,8.293,ACTIVE,219.61,371.51,59.970,1462896003,"201051344000867","219011344069620",29.08,31.80,0,331.53,433.72,244.4,234.0,1.123,393396.9,393396.9,30235,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896035,490973.00
05/10/2016 12:00,2,8.139,ACTIVE,219.39,373.61,59.991,1462896003,"201051344001093","219011344069620",29.40,29.80,0,331.23,426.51,242.4,232.0,1.065,402870.8,402870.8,34675,0,0,0,L,1122011218,0,125.40,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896036,490974.00
05/10/2016 12:00,2,8.277,ACTIVE,220.74,376.31,59.981,1462896003,"201051344000900","219011344069620",29.40,29.30,0,329.73,430.42,246.5,236.0,1.092,408930.6,408930.6,29622,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896037,490975.00
05/10/2016 12:00,2,8.229,ACTIVE,220.52,374.81,59.981,1462896003,"201051344000648","219011344069620",29.14,29.80,0,332.13,432.22,242.8,232.4,1.096,401161.5,401161.5,29921,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896038,490976.00
05/10/2016 12:00,2,8.219,ACTIVE,220.97,373.01,59.975,1462896003,"201051344000569","219011344069620",29.20,29.80,0,331.53,433.12,243.2,232.8,1.114,410100.9,410100.9,29558,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896039,490977.00
05/10/2016 12:00,2,8.273,ACTIVE,220.97,373.31,59.975,1462896003,"201051344000983","219011344069620",29.04,30.00,0,330.93,434.02,243.4,233.0,1.131,401731.0,401731.0,30026,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896040,490978.00
05/10/2016 12:00,2,8.254,ACTIVE,220.74,373.31,59.981,1462896003,"201051344001158","219011344069620",29.24,28.50,0,328.82,429.82,244.3,233.9,1.100,396225.1,396225.1,30290,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896041,490979.00
05/10/2016 12:00,2,8.225,ACTIVE,220.97,376.31,59.975,1462896003,"201051344000576","219011344069620",29.14,29.80,0,328.22,429.52,242.6,232.2,1.105,403127.8,403127.8,29702,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896042,490980.00
05/10/2016 12:00,2,7.664,ACTIVE,214.87,365.19,59.959,1462896003,"274151322000087","219011344069620",27.41,45.50,0,324.92,399.76,212.7,203.4,0.813,636504.9,636504.9,23506,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896043,490981.00
05/10/2016 12:15,2,8.672,ACTIVE,220.97,376.31,59.965,1462896903,"201051344000645","219011344069620",28.77,32.20,0,339.95,429.82,252.5,241.8,1.127,402847.3,402847.3,29843,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896904,490982.00
05/10/2016 12:15,2,8.039,ACTIVE,215.09,370.90,59.965,1462896903,"274151322000085","219011344069620",26.70,39.30,0,335.74,399.46,217.2,207.7,0.857,664952.0,664952.0,23436,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896905,490983.00
05/10/2016 12:15,2,8.541,ACTIVE,219.84,374.51,59.970,1462896903,"201051344000633","219011344069620",29.42,30.00,0,338.44,428.01,254.4,243.6,1.189,393792.6,393792.6,30310,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896906,490984.00
05/10/2016 12:15,2,8.619,ACTIVE,221.64,375.71,59.965,1462896903,"201051344000469","219011344069620",29.04,28.00,0,339.04,431.92,253.4,242.7,1.162,395163.0,395163.0,30251,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896907,490985.00
05/10/2016 12:15,2,8.473,ACTIVE,217.80,372.41,59.959,1462896903,"201051344000646","219011344069620",29.32,29.00,0,333.03,424.41,251.3,240.7,1.176,398970.6,398970.6,34813,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896908,490986.00
05/10/2016 12:15,2,8.156,ACTIVE,215.32,373.91,59.996,1462896903,"274151322000052","219011344069620",28.61,41.50,0,313.80,434.33,236.1,225.9,0.932,676664.8,676664.8,23658,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896909,490987.00
05/10/2016 12:15,2,8.584,ACTIVE,219.39,372.41,59.965,1462896903,"201051344000585","219011344069620",29.06,30.50,0,334.54,426.81,252.7,242.0,1.162,405340.7,405340.7,34817,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896910,490988.00
05/10/2016 12:15,2,8.496,ACTIVE,217.58,370.30,59.981,1462896903,"201051344001230","219011344069620",29.24,28.00,0,333.33,422.60,251.5,240.8,1.149,402693.5,402693.5,34612,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896911,490989.00
05/10/2016 12:15,2,8.533,ACTIVE,219.39,371.81,59.959,1462896903,"201051344000582","219011344069620",28.94,30.50,0,334.24,428.01,250.0,239.4,1.127,396209.4,396209.4,34787,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896911,490990.00
05/10/2016 12:15,2,8.637,ACTIVE,218.03,370.90,59.954,1462896903,"201051344000955","219011344069620",29.02,30.50,0,333.93,422.60,253.8,243.1,1.193,408204.7,408204.7,34719,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896912,490991.00
05/10/2016 12:15,2,5.439,ACTIVE,214.87,449.65,59.970,1462896903,"274151322000094","219011344069620",39.70,38.20,0,400.66,495.04,217.6,208.1,0.835,545104.0,545104.0,24639,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896913,490992.00
05/10/2016 12:15,2,8.141,ACTIVE,221.64,376.31,59.944,1462896903,"201051344000579","219011344069620",30.83,29.30,0,339.95,432.52,254.1,243.3,1.189,408896.2,408896.2,10325,0,0,0,L,1122011218,0,125.85,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896914,490993.00
05/10/2016 12:15,2,8.566,ACTIVE,217.58,369.70,59.981,1462896903,"201051344000890","219011344069620",29.12,29.80,0,333.33,423.50,252.5,241.8,1.149,405364.3,405364.3,34738,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896915,490994.00
05/10/2016 12:15,2,8.379,ACTIVE,218.48,371.21,59.965,1462896903,"201051344000438","219011344069620",29.92,30.00,0,334.24,427.41,253.8,243.0,1.176,407504.9,407504.9,34748,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896916,490995.00
05/10/2016 12:15,2,8.469,ACTIVE,218.26,370.30,59.970,1462896903,"201051344000417","219011344069620",29.06,30.00,0,333.63,421.40,249.2,238.6,1.180,400268.3,400268.3,34903,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896917,490996.00
05/10/2016 12:15,2,8.033,ACTIVE,214.41,382.33,59.944,1462896903,"274151322000083","219011344069620",28.71,43.00,0,321.31,414.49,233.3,223.2,0.915,670609.6,670609.6,23726,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896918,490997.00
05/10/2016 12:15,2,8.600,ACTIVE,216.00,384.73,59.959,1462896903,"274151322000076","219011344069620",29.06,43.60,0,334.54,406.37,253.0,242.3,1.003,713825.7,713825.7,23722,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896919,490998.00
05/10/2016 12:15,2,8.613,ACTIVE,219.84,373.31,59.965,1462896903,"201051344000868","219011344069620",29.02,30.30,0,339.95,428.31,252.9,242.2,1.140,394183.3,394183.3,29978,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896920,490999.00
05/10/2016 12:15,2,8.598,ACTIVE,214.64,365.80,59.981,1462896903,"274151322000095","219011344069620",28.77,42.50,0,333.93,407.27,250.4,239.8,0.941,706582.9,706582.9,23628,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896921,491000.00
05/10/2016 12:15,2,8.584,ACTIVE,221.64,379.62,59.959,1462896903,"201051344000988","219011344069620",29.20,29.00,0,339.34,432.52,253.8,243.0,1.153,391472.7,391472.7,30273,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896921,491001.00
05/10/2016 12:15,2,8.619,ACTIVE,218.93,370.60,59.986,1462896903,"201051344001025","219011344069620",29.10,31.30,0,333.93,427.11,254.2,243.4,1.136,405199.2,405199.2,34789,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896922,491002.00
05/10/2016 12:15,2,8.465,ACTIVE,221.42,375.71,59.970,1462896903,"201051344000458","219011344069620",29.68,31.80,0,339.95,431.62,254.4,243.6,1.184,402167.7,402167.7,30194,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896923,491003.00
05/10/2016 12:15,2,8.668,ACTIVE,221.87,377.22,59.996,1462896903,"201051344000853","219011344069620",28.98,29.30,0,341.45,432.52,254.4,243.7,1.171,400677.1,400677.1,29793,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896924,491004.00
05/10/2016 12:15,2,8.371,ACTIVE,217.35,371.51,59.986,1462896903,"201051344000685","219011344069620",30.02,28.00,0,333.93,422.90,254.3,243.5,1.202,407014.0,407014.0,34627,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896925,491005.00
05/10/2016 12:15,2,8.436,ACTIVE,219.16,371.51,59.965,1462896903,"201051344000917","219011344069620",29.38,31.50,0,333.63,426.51,251.1,240.5,1.171,403907.7,403907.7,34625,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896926,491006.00
05/10/2016 12:15,2,8.553,ACTIVE,217.58,368.80,59.965,1462896903,"201051344001145","219011344069620",29.24,27.80,0,333.63,423.20,253.1,242.4,1.153,409110.9,409110.9,34484,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896927,491007.00
05/10/2016 12:15,2,8.730,ACTIVE,219.61,370.60,59.954,1462896903,"201051344000651","219011344069620",28.67,32.40,0,334.24,427.41,253.3,242.5,1.136,401259.5,401259.5,34846,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896928,491008.00
05/10/2016 12:15,2,8.086,ALERT,214.87,380.22,59.981,1462896903,"274151322000088","219011344069620",27.12,38.60,0,304.48,400.06,221.9,212.3,0.804,648679.7,648679.7,23397,0,0,0,L,1151911521,0,123.59,123.36,0002,29,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896929,491009.00
05/10/2016 12:15,2,5.398,ACTIVE,216.00,443.94,59.970,1462896903,"274151322000068","219011344069620",39.94,40.80,0,398.86,475.20,217.3,207.8,0.840,544837.9,544837.9,24845,0,0,0,L,1151911521,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896930,491010.00
05/10/2016 12:15,2,8.396,ACTIVE,218.93,370.60,59.970,1462896903,"201051344001135","219011344069620",29.56,30.80,0,334.84,426.81,251.2,240.6,1.153,397401.1,397401.1,34793,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896932,491011.00
05/10/2016 12:15,2,8.125,ACTIVE,218.93,372.41,59.938,1462896903,"201051344000594","219011344069620",30.93,29.80,0,335.14,429.52,254.2,243.4,1.153,405701.2,405701.2,30237,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896932,491012.00
05/10/2016 12:15,2,8.520,ACTIVE,219.16,371.81,59.944,1462896903,"201051344001203","219011344069620",29.50,31.80,0,335.44,428.91,254.3,243.5,1.180,404245.8,404245.8,34805,0,0,0,L,1122011218,0,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896933,491013.00
05/10/2016 12:15,2,8.127,ACTIVE,215.09,386.53,59.981,1462896903,"274151322000054","219011344069620",27.14,40.80,0,333.93,401.26,223.3,213.6,0.875,662735.4,662735.4,23427,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896934,491014.00
05/10/2016 12:15,2,8.736,ACTIVE,219.84,371.81,59.975,1462896903,"201051344000867","219011344069620",28.71,32.20,0,339.04,428.31,254.0,243.3,1.149,393455.7,393455.7,30236,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896935,491015.00
05/10/2016 12:15,2,8.570,ACTIVE,219.16,375.41,59.959,1462896903,"201051344001093","219011344069620",29.00,30.00,0,333.63,427.71,251.8,241.1,1.105,402929.0,402929.0,34676,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896936,491016.00
05/10/2016 12:15,2,8.375,ACTIVE,220.97,376.01,59.970,1462896903,"201051344000900","219011344069620",29.98,30.50,0,338.74,431.02,254.2,243.4,1.140,408989.9,408989.9,29623,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896937,491017.00
05/10/2016 12:15,2,8.684,ACTIVE,220.74,376.92,59.975,1462896903,"201051344000648","219011344069620",28.63,30.80,0,339.34,430.12,251.6,240.9,1.127,401219.8,401219.8,29922,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896938,491018.00
05/10/2016 12:15,2,8.678,ACTIVE,221.19,377.52,59.975,1462896903,"201051344000569","219011344069620",28.78,30.50,0,338.44,431.92,252.8,242.0,1.162,410159.4,410159.4,29559,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896939,491019.00
05/10/2016 12:15,2,8.635,ACTIVE,221.42,376.01,59.981,1462896903,"201051344000983","219011344069620",28.96,30.50,0,339.34,431.92,253.2,242.4,1.171,401789.5,401789.5,30027,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896940,491020.00
05/10/2016 12:15,2,8.535,ACTIVE,221.87,376.31,59.981,1462896903,"201051344001158","219011344069620",29.40,29.50,0,339.04,431.92,254.0,243.3,1.167,396283.9,396283.9,30291,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896941,491021.00
05/10/2016 12:15,2,8.566,ACTIVE,221.42,377.82,59.991,1462896903,"201051344000576","219011344069620",29.06,30.50,0,339.34,431.62,251.8,241.1,1.140,403186.2,403186.2,29703,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896942,491022.00
05/10/2016 12:15,2,7.980,ACTIVE,214.87,370.90,59.981,1462896903,"274151322000087","219011344069620",27.25,45.80,0,332.13,421.10,220.2,210.6,0.826,636555.9,636555.9,23507,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462896942,491023.00
05/10/2016 12:30,2,8.447,ACTIVE,220.97,374.21,59.981,1462897803,"201051344000645","219011344069620",29.80,33.00,0,335.44,431.92,255.1,244.3,1.140,402908.0,402908.0,29844,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897804,491024.00
05/10/2016 12:30,2,8.266,ACTIVE,215.09,355.28,59.986,1462897803,"274151322000085","219011344069620",26.42,40.60,0,334.84,401.56,221.1,211.5,0.822,665004.2,665004.2,23437,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897805,491025.00
05/10/2016 12:30,2,8.266,ALERT,219.61,371.51,60.002,1462897803,"201051344000633","219011344069620",30.40,30.00,0,276.83,429.52,254.3,243.5,1.207,393853.1,393853.1,30311,0,0,0,L,1122011218,0,125.40,124.94,0002,29,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897807,491026.00
05/10/2016 12:30,2,8.367,ACTIVE,221.64,376.01,59.986,1462897803,"201051344000469","219011344069620",30.06,27.50,0,335.74,433.42,254.4,243.6,1.176,395223.8,395223.8,30252,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897808,491027.00
05/10/2016 12:30,2,8.398,ACTIVE,217.58,369.70,59.996,1462897803,"201051344000646","219011344069620",29.94,29.50,0,332.43,428.61,254.0,243.3,1.184,399031.1,399031.1,34814,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897809,491028.00
05/10/2016 12:30,2,8.383,ACTIVE,215.32,361.59,59.991,1462897803,"274151322000052","219011344069620",28.43,41.80,0,333.33,404.87,241.2,230.9,0.950,676721.8,676721.8,23659,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897810,491029.00
05/10/2016 12:30,2,8.332,ACTIVE,219.61,373.91,60.002,1462897803,"201051344000585","219011344069620",30.10,31.30,0,335.14,427.71,253.6,242.9,1.167,405401.4,405401.4,34818,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897811,491030.00
05/10/2016 12:30,2,8.273,ACTIVE,217.58,370.30,59.975,1462897803,"201051344001230","219011344069620",30.28,27.80,0,332.73,423.81,253.7,242.9,1.140,402754.1,402754.1,34613,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897812,491031.00
05/10/2016 12:30,2,8.447,ACTIVE,219.61,373.01,60.023,1462897803,"201051344000582","219011344069620",29.76,30.50,0,333.93,430.42,254.3,243.6,1.127,396269.8,396269.8,34788,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897813,491032.00
05/10/2016 12:30,2,8.221,ACTIVE,218.03,368.80,59.986,1462897803,"201051344000955","219011344069620",30.55,31.50,0,333.03,423.50,254.2,243.4,1.198,408265.5,408265.5,34720,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897814,491033.00
05/10/2016 12:30,2,5.547,ACTIVE,214.64,426.81,59.981,1462897803,"274151322000094","219011344069620",39.90,39.30,0,399.76,472.20,223.7,214.0,0.871,545156.7,545156.7,24640,0,0,0,L,1151911521,0,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897815,491034.00
05/10/2016 12:30,2,8.029,ACTIVE,221.42,372.41,59.970,1462897803,"201051344000579","219011344069620",31.27,29.50,0,335.44,432.82,253.8,243.1,1.180,408957.0,408957.0,10326,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897816,491035.00
05/10/2016 12:30,2,8.385,ACTIVE,217.58,368.80,59.996,1462897803,"201051344000890","219011344069620",30.00,30.00,0,333.33,425.01,254.6,243.8,1.167,405425.0,405425.0,34739,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897817,491036.00
05/10/2016 12:30,2,8.207,ACTIVE,218.71,371.51,59.986,1462897803,"201051344000438","219011344069620",30.63,29.80,0,333.33,428.61,254.2,243.5,1.180,407565.8,407565.8,34749,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897817,491037.00
05/10/2016 12:30,2,8.678,ACTIVE,218.03,371.51,59.975,1462897803,"201051344000417","219011344069620",28.94,30.80,0,333.33,423.20,254.3,243.5,1.198,400328.3,400328.3,34904,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897818,491038.00
05/10/2016 12:30,2,8.326,ALERT,214.41,376.01,59.981,1462897803,"274151322000083","219011344069620",28.33,44.30,0,304.18,404.87,238.7,228.4,0.950,670665.8,670665.8,23727,0,0,0,L,1151911521,0,122.91,123.59,0002,29,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897820,491039.00
05/10/2016 12:30,2,8.320,ACTIVE,215.32,371.51,59.975,1462897803,"274151322000076","219011344069620",30.20,44.30,0,334.24,407.57,254.8,244.0,1.021,713886.6,713886.6,23723,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897821,491040.00
05/10/2016 12:30,2,8.420,ALERT,219.39,372.71,60.012,1462897803,"201051344000868","219011344069620",29.86,29.50,0,273.82,429.52,254.4,243.7,1.149,394243.9,394243.9,29979,0,0,0,L,1122011218,0,124.72,124.94,0002,26,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897823,491041.00
05/10/2016 12:30,2,8.477,ACTIVE,214.41,391.64,59.981,1462897803,"274151322000095","219011344069620",29.66,44.50,0,333.33,408.18,254.6,243.8,0.963,706643.4,706643.4,23629,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897824,491042.00
05/10/2016 12:30,2,8.395,ACTIVE,221.42,377.22,59.970,1462897803,"201051344000988","219011344069620",29.94,29.80,0,333.63,433.12,254.2,243.4,1.158,391533.7,391533.7,30274,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897825,491043.00
05/10/2016 12:30,2,8.328,ACTIVE,219.16,370.30,59.975,1462897803,"201051344001025","219011344069620",30.12,32.20,0,333.93,428.31,254.1,243.3,1.140,405260.2,405260.2,34790,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897826,491044.00
05/10/2016 12:30,2,8.229,ALERT,221.19,376.62,59.975,1462897803,"201051344000458","219011344069620",30.51,32.40,0,289.45,432.82,254.1,243.3,1.180,402228.5,402228.5,30195,0,0,0,L,1122011218,0,125.62,125.62,0002,28,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897827,491045.00
05/10/2016 12:30,2,8.258,ALERT,221.64,376.31,59.975,1462897803,"201051344000853","219011344069620",30.26,29.00,0,263.00,433.72,252.8,242.1,1.176,400737.9,400737.9,29794,0,0,0,L,1122011218,0,126.07,125.62,0002,29,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897829,491046.00
05/10/2016 12:30,2,8.215,ACTIVE,217.58,368.80,59.975,1462897803,"201051344000685","219011344069620",30.63,28.80,0,333.93,423.20,254.7,243.9,1.229,407075.1,407075.1,34628,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897830,491047.00
05/10/2016 12:30,2,8.377,ACTIVE,219.16,372.71,59.981,1462897803,"201051344000917","219011344069620",29.96,32.20,0,333.63,428.01,254.1,243.3,1.167,403968.5,403968.5,34626,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897831,491048.00
05/10/2016 12:30,2,8.178,ACTIVE,217.80,370.60,59.949,1462897803,"201051344001145","219011344069620",30.63,28.80,0,333.03,426.51,253.4,242.7,1.167,409171.9,409171.9,34485,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897832,491049.00
05/10/2016 12:30,2,8.324,ACTIVE,219.61,373.31,59.970,1462897803,"201051344000651","219011344069620",30.12,33.30,0,337.54,428.61,253.8,243.0,1.153,401320.5,401320.5,34847,0,0,0,L,1122011218,0,125.62,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897833,491050.00
05/10/2016 12:30,2,8.254,ACTIVE,214.87,361.29,59.965,1462897803,"274151322000088","219011344069620",27.00,40.20,0,334.54,401.86,225.6,215.8,0.857,648733.3,648733.3,23399,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897834,491051.00
05/10/2016 12:30,2,5.709,ACTIVE,215.77,437.33,59.965,1462897803,"274151322000068","219011344069620",38.45,40.20,0,400.06,474.30,221.6,211.9,0.849,544890.8,544890.8,24846,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897835,491052.00
05/10/2016 12:30,2,8.414,ACTIVE,218.93,373.61,59.954,1462897803,"201051344001135","219011344069620",29.84,31.80,0,334.24,428.01,254.4,243.6,1.167,397461.8,397461.8,34794,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897836,491053.00
05/10/2016 12:30,2,8.023,ALERT,218.71,370.90,59.975,1462897803,"201051344000594","219011344069620",31.29,29.80,0,302.68,429.22,254.5,243.7,1.153,405762.1,405762.1,30238,0,0,0,L,1122011218,0,124.49,124.27,0002,24,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897838,491054.00
05/10/2016 12:30,2,8.291,ACTIVE,219.39,370.90,59.949,1462897803,"201051344001203","219011344069620",30.32,32.20,0,334.54,429.82,254.3,243.6,1.162,404306.9,404306.9,34806,0,0,0,L,1122011218,0,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897838,491055.00
05/10/2016 12:30,2,8.273,ACTIVE,215.32,375.71,59.959,1462897803,"274151322000054","219011344069620",27.12,42.00,0,334.24,402.77,226.8,217.0,0.866,662789.3,662789.3,23428,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897839,491056.00
05/10/2016 12:30,2,8.357,ALERT,219.61,373.01,59.970,1462897803,"201051344000867","219011344069620",30.12,31.80,0,283.74,428.31,254.5,243.7,1.136,393516.6,393516.6,30237,0,0,0,L,1122011218,0,125.17,124.72,0002,29,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897841,491057.00
05/10/2016 12:30,2,8.408,ACTIVE,219.39,372.11,59.991,1462897803,"201051344001093","219011344069620",29.90,30.50,0,333.93,428.31,254.5,243.7,1.153,402989.8,402989.8,34677,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897842,491058.00
05/10/2016 12:30,2,8.244,ACTIVE,220.97,377.52,59.970,1462897803,"201051344000900","219011344069620",30.49,31.30,0,333.93,432.22,254.4,243.6,1.145,409051.1,409051.1,29624,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897843,491059.00
05/10/2016 12:30,2,8.330,ALERT,220.52,376.31,59.991,1462897803,"201051344000648","219011344069620",30.16,30.50,0,305.68,431.92,254.1,243.4,1.145,401280.6,401280.6,29923,0,0,0,L,1122011218,0,124.94,125.62,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897845,491060.00
05/10/2016 12:30,2,8.342,ALERT,220.97,376.01,59.975,1462897803,"201051344000569","219011344069620",30.06,31.30,0,303.88,432.52,253.9,243.1,1.171,410220.2,410220.2,29560,0,0,0,L,1122011218,0,125.17,125.62,0002,26,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897847,491061.00
05/10/2016 12:30,2,8.326,ALERT,221.19,375.71,59.970,1462897803,"201051344000983","219011344069620",30.18,30.80,0,302.68,433.12,254.3,243.5,1.184,401850.5,401850.5,30028,0,0,0,L,1122011218,0,125.85,125.17,0002,28,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897848,491062.00
05/10/2016 12:30,2,8.311,ACTIVE,221.64,376.31,60.012,1462897803,"201051344001158","219011344069620",30.28,29.00,0,335.74,433.12,254.7,243.9,1.171,396345.2,396345.2,30292,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897849,491063.00
05/10/2016 12:30,2,8.406,ACTIVE,221.19,376.01,59.959,1462897803,"201051344000576","219011344069620",29.94,30.80,0,334.54,433.12,254.7,243.9,1.145,403247.2,403247.2,29704,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897850,491064.00
05/10/2016 12:30,2,8.227,ACTIVE,214.87,381.42,59.965,1462897803,"274151322000087","219011344069620",27.02,47.30,0,328.82,403.07,224.9,215.2,0.853,636609.4,636609.4,23508,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462897851,491065.00
05/10/2016 12:45,2,8.398,ACTIVE,220.29,372.41,59.965,1462898704,"201051344000645","219011344069620",29.92,33.30,0,338.74,428.61,254.2,243.5,1.153,402968.8,402968.8,29845,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898705,491066.00
05/10/2016 12:45,2,8.338,ACTIVE,214.64,383.23,59.970,1462898704,"274151322000085","219011344069620",26.30,40.80,0,335.44,401.86,222.2,212.5,0.853,665057.1,665057.1,23438,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898706,491067.00
05/10/2016 12:45,2,8.186,ACTIVE,219.16,373.61,59.965,1462898704,"201051344000633","219011344069620",30.57,31.80,0,338.14,428.61,253.4,242.6,1.189,393913.9,393913.9,30313,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898706,491068.00
05/10/2016 12:45,2,8.305,ACTIVE,221.19,374.81,59.959,1462898704,"201051344000469","219011344069620",30.22,28.50,0,337.24,432.52,253.9,243.1,1.176,395284.6,395284.6,30253,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898707,491069.00
05/10/2016 12:45,2,8.377,ACTIVE,216.90,370.60,59.965,1462898704,"201051344000646","219011344069620",30.04,30.80,0,330.93,424.71,254.4,243.7,1.193,399091.9,399091.9,34815,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898708,491070.00
05/10/2016 12:45,2,8.449,ACTIVE,214.87,360.38,59.970,1462898704,"274151322000052","219011344069620",28.39,43.80,0,331.53,406.07,242.8,232.4,0.955,676779.5,676779.5,23660,0,0,0,L,1151911521,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898709,491071.00
05/10/2016 12:45,2,8.318,ACTIVE,218.48,370.90,59.970,1462898704,"201051344000585","219011344069620",30.20,32.00,0,331.23,427.71,254.2,243.5,1.189,405462.2,405462.2,34819,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898710,491072.00
05/10/2016 12:45,2,8.264,ACTIVE,216.45,366.40,59.975,1462898704,"201051344001230","219011344069620",30.40,29.00,0,332.73,424.41,254.2,243.4,1.149,402814.8,402814.8,34614,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898711,491073.00
05/10/2016 12:45,2,8.342,ACTIVE,218.48,370.00,59.965,1462898704,"201051344000582","219011344069620",30.12,32.00,0,332.43,429.82,254.1,243.3,1.149,396330.6,396330.6,34789,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898712,491074.00
05/10/2016 12:45,2,8.219,ACTIVE,216.90,368.20,59.970,1462898704,"201051344000955","219011344069620",30.57,31.80,0,332.73,424.11,254.3,243.5,1.211,408326.2,408326.2,34721,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898713,491075.00
05/10/2016 12:45,2,5.697,ACTIVE,214.41,442.74,59.959,1462898704,"274151322000094","219011344069620",39.28,40.20,0,400.06,473.40,225.9,216.1,0.884,545210.2,545210.2,24641,0,0,0,L,1151911521,0,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898714,491076.00
05/10/2016 12:45,2,8.033,ACTIVE,220.97,371.81,59.944,1462898704,"201051344000579","219011344069620",31.35,29.80,0,338.14,432.52,254.8,244.0,1.171,409017.8,409017.8,10327,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898715,491077.00
05/10/2016 12:45,2,8.283,ACTIVE,216.67,367.00,59.965,1462898704,"201051344000890","219011344069620",30.30,31.00,0,333.33,424.41,254.0,243.2,1.136,405485.7,405485.7,34740,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898715,491078.00
05/10/2016 12:45,2,8.166,ACTIVE,217.58,369.10,59.986,1462898704,"201051344000438","219011344069620",30.73,30.50,0,332.73,428.01,253.9,243.2,1.184,407626.5,407626.5,34750,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898716,491079.00
05/10/2016 12:45,2,8.471,ACTIVE,217.35,369.10,59.970,1462898704,"201051344000417","219011344069620",29.70,31.80,0,333.03,425.01,254.8,244.0,1.215,400388.9,400388.9,34905,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898717,491080.00
05/10/2016 12:45,2,8.436,ACTIVE,213.96,356.78,59.938,1462898704,"274151322000083","219011344069620",28.25,44.80,0,330.33,410.88,241.2,230.8,0.959,670722.8,670722.8,23729,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898718,491081.00
