ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 12:45,2,8.246,ACTIVE,215.32,376.01,59.954,1462898704,"274151322000076","219011344069620",30.45,45.30,0,333.63,407.27,254.1,243.4,1.016,713947.3,713947.3,23724,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898719,491082.00
05/10/2016 12:45,2,8.361,ACTIVE,219.16,371.21,59.975,1462898704,"201051344000868","219011344069620",30.08,30.80,0,338.44,428.91,254.2,243.5,1.145,394304.6,394304.6,29981,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898720,491083.00
05/10/2016 12:45,2,8.322,ACTIVE,213.96,353.77,59.917,1462898704,"274151322000095","219011344069620",30.18,45.30,0,330.33,408.18,254.1,243.3,0.963,706704.1,706704.1,23630,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898721,491084.00
05/10/2016 12:45,2,8.346,ACTIVE,220.74,375.41,59.959,1462898704,"201051344000988","219011344069620",30.14,30.30,0,336.64,432.52,254.7,243.9,1.167,391594.3,391594.3,30275,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898722,491085.00
05/10/2016 12:45,2,8.305,ACTIVE,217.80,368.20,59.959,1462898704,"201051344001025","219011344069620",30.26,33.30,0,333.03,426.81,254.3,243.6,1.140,405320.8,405320.8,34791,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898723,491086.00
05/10/2016 12:45,2,8.168,ACTIVE,220.74,373.01,59.944,1462898704,"201051344000458","219011344069620",30.73,32.80,0,338.44,431.62,254.1,243.3,1.215,402289.1,402289.1,30197,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898723,491087.00
05/10/2016 12:45,2,8.285,ACTIVE,221.19,375.71,59.959,1462898704,"201051344000853","219011344069620",30.30,29.80,0,339.34,433.42,254.0,243.2,1.189,400798.4,400798.4,29796,0,0,0,L,1122011218,0,125.85,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898724,491088.00
05/10/2016 12:45,2,8.180,ACTIVE,216.22,366.10,59.965,1462898704,"201051344000685","219011344069620",30.75,29.00,0,333.03,423.50,254.6,243.8,1.224,407135.6,407135.6,34629,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898725,491089.00
05/10/2016 12:45,2,8.320,ACTIVE,217.80,370.60,59.986,1462898704,"201051344000917","219011344069620",30.26,32.80,0,331.53,427.71,254.6,243.8,1.189,404029.0,404029.0,34627,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898726,491090.00
05/10/2016 12:45,2,8.158,ACTIVE,216.67,366.40,59.965,1462898704,"201051344001145","219011344069620",30.77,29.00,0,332.73,424.11,254.4,243.6,1.176,409232.4,409232.4,34486,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898727,491091.00
05/10/2016 12:45,2,8.336,ACTIVE,218.48,370.00,59.949,1462898704,"201051344000651","219011344069620",30.18,33.00,0,333.33,428.31,254.3,243.5,1.162,401381.0,401381.0,34848,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898728,491092.00
05/10/2016 12:45,2,8.449,ACTIVE,214.41,385.63,59.959,1462898704,"274151322000088","219011344069620",26.66,41.00,0,334.84,401.86,228.1,218.2,0.849,648786.9,648786.9,23400,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898729,491093.00
05/10/2016 12:45,2,5.447,ACTIVE,215.09,448.45,59.959,1462898704,"274151322000068","219011344069620",40.57,42.00,0,395.55,475.80,223.9,214.2,0.862,544943.9,544943.9,24847,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898730,491094.00
05/10/2016 12:45,2,8.342,ACTIVE,218.03,368.80,59.922,1462898704,"201051344001135","219011344069620",30.12,33.00,0,333.33,428.01,254.3,243.5,1.162,397522.3,397522.3,34795,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898731,491095.00
05/10/2016 12:45,2,8.012,ACTIVE,218.26,370.30,59.959,1462898704,"201051344000594","219011344069620",31.35,30.80,0,332.73,430.12,254.4,243.6,1.167,405822.6,405822.6,30240,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898732,491096.00
05/10/2016 12:45,2,8.270,ACTIVE,218.26,370.60,60.012,1462898704,"201051344001203","219011344069620",30.42,32.00,0,334.54,428.31,254.6,243.8,1.180,404367.3,404367.3,34807,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898733,491097.00
05/10/2016 12:45,2,8.447,ACTIVE,214.19,385.03,59.965,1462898704,"274151322000054","219011344069620",26.80,42.80,0,334.54,403.67,229.2,219.3,0.893,662843.2,662843.2,23429,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898734,491098.00
05/10/2016 12:45,2,8.324,ACTIVE,218.93,370.60,59.975,1462898704,"201051344000867","219011344069620",30.22,33.30,0,335.44,428.31,253.8,243.1,1.162,393577.0,393577.0,30239,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898735,491099.00
05/10/2016 12:45,2,8.367,ACTIVE,218.03,370.60,59.970,1462898704,"201051344001093","219011344069620",30.04,30.50,0,332.43,428.31,254.6,243.8,1.140,403050.2,403050.2,34678,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898736,491100.00
05/10/2016 12:45,2,8.238,ACTIVE,220.29,376.01,59.965,1462898704,"201051344000900","219011344069620",30.49,31.50,0,337.84,429.52,254.2,243.5,1.140,409111.5,409111.5,29625,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898737,491101.00
05/10/2016 12:45,2,8.314,ACTIVE,220.06,371.21,59.975,1462898704,"201051344000648","219011344069620",30.20,31.50,0,338.74,430.12,254.2,243.4,1.153,401340.9,401340.9,29925,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898738,491102.00
05/10/2016 12:45,2,8.312,ACTIVE,220.52,373.61,59.970,1462898704,"201051344000569","219011344069620",30.12,32.00,0,337.84,430.42,253.4,242.7,1.158,410280.5,410280.5,29562,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898739,491103.00
05/10/2016 12:45,2,8.334,ACTIVE,220.74,373.61,59.933,1462898704,"201051344000983","219011344069620",30.18,31.30,0,337.84,430.72,254.1,243.3,1.180,401910.7,401910.7,30030,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898740,491104.00
05/10/2016 12:45,2,8.287,ACTIVE,220.97,372.71,59.975,1462898704,"201051344001158","219011344069620",30.32,30.50,0,338.44,432.22,254.3,243.5,1.167,396405.4,396405.4,30293,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898740,491105.00
05/10/2016 12:45,2,8.314,ACTIVE,220.52,376.01,59.970,1462898704,"201051344000576","219011344069620",30.10,31.50,0,337.84,433.12,253.4,242.6,1.158,403307.4,403307.4,29705,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898741,491106.00
05/10/2016 12:45,2,8.361,ACTIVE,214.64,362.19,59.954,1462898704,"274151322000087","219011344069620",26.74,47.30,0,330.03,404.27,226.4,216.6,0.849,636662.5,636662.5,23509,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462898742,491107.00
05/10/2016 13:00,2,8.504,ACTIVE,220.52,373.91,59.975,1462899603,"201051344000645","219011344069620",29.54,34.30,0,339.04,428.31,254.4,243.6,1.127,403029.0,403029.0,29846,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899604,491108.00
05/10/2016 13:00,2,8.221,ACTIVE,214.87,376.62,59.975,1462899603,"274151322000085","219011344069620",26.46,41.80,0,335.74,401.56,220.1,210.5,0.844,665109.0,665109.0,23439,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899605,491109.00
05/10/2016 13:00,2,8.324,ACTIVE,219.39,373.31,59.975,1462899603,"201051344000633","219011344069620",30.20,31.30,0,338.44,428.91,254.1,243.3,1.176,393974.4,393974.4,30314,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899606,491110.00
05/10/2016 13:00,2,8.441,ACTIVE,221.42,373.91,59.970,1462899603,"201051344000469","219011344069620",29.78,28.50,0,337.84,428.01,254.2,243.4,1.180,395344.9,395344.9,30254,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899607,491111.00
05/10/2016 13:00,2,8.406,ACTIVE,217.35,370.30,59.938,1462899603,"201051344000646","219011344069620",29.88,30.80,0,332.73,424.71,254.0,243.2,1.180,399152.0,399152.0,34816,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899608,491112.00
05/10/2016 13:00,2,8.312,ACTIVE,214.64,375.11,59.986,1462899603,"274151322000052","219011344069620",28.61,44.00,0,334.24,405.47,240.7,230.4,0.955,676836.2,676836.2,23661,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899609,491113.00
05/10/2016 13:00,2,8.396,ACTIVE,218.93,371.81,59.975,1462899603,"201051344000585","219011344069620",29.94,32.00,0,334.84,427.71,254.3,243.6,1.180,405522.5,405522.5,34820,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899610,491114.00
05/10/2016 13:00,2,8.438,ACTIVE,216.90,370.00,59.981,1462899603,"201051344001230","219011344069620",29.80,29.00,0,332.13,424.71,254.5,243.7,1.167,402874.8,402874.8,34615,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899611,491115.00
05/10/2016 13:00,2,8.609,ACTIVE,218.93,373.01,59.975,1462899603,"201051344000582","219011344069620",29.18,32.00,0,333.03,429.82,254.1,243.3,1.136,396390.4,396390.4,34790,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899612,491116.00
05/10/2016 13:00,2,8.256,ACTIVE,217.35,368.80,59.975,1462899603,"201051344000955","219011344069620",30.42,32.00,0,332.43,423.81,254.3,243.6,1.198,408386.6,408386.6,34722,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899612,491117.00
05/10/2016 13:00,2,5.557,ACTIVE,214.64,425.31,59.970,1462899603,"274151322000094","219011344069620",39.68,40.20,0,399.16,471.90,223.7,214.0,0.875,545262.6,545262.6,24642,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899613,491118.00
05/10/2016 13:00,2,8.068,ACTIVE,221.19,376.01,59.981,1462899603,"201051344000579","219011344069620",31.09,29.50,0,338.44,431.62,254.0,243.2,1.184,409078.4,409078.4,10328,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899614,491119.00
05/10/2016 13:00,2,8.484,ACTIVE,217.35,367.90,59.986,1462899603,"201051344000890","219011344069620",29.64,31.30,0,332.73,424.11,254.5,243.7,1.145,405545.9,405545.9,34741,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899615,491120.00
05/10/2016 13:00,2,8.129,ACTIVE,218.03,365.49,59.981,1462899603,"201051344000438","219011344069620",30.73,31.00,0,332.73,426.81,252.8,242.0,1.211,407686.9,407686.9,34751,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899616,491121.00
05/10/2016 13:00,2,8.705,ACTIVE,217.58,367.00,59.959,1462899603,"201051344000417","219011344069620",28.75,31.30,0,332.73,423.50,253.2,242.5,1.193,400448.6,400448.6,34906,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899617,491122.00
05/10/2016 13:00,2,8.379,ACTIVE,214.41,357.08,59.981,1462899603,"274151322000083","219011344069620",28.13,45.00,0,330.03,405.47,238.7,228.5,0.959,670778.8,670778.8,23730,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899618,491123.00
05/10/2016 13:00,2,8.363,ACTIVE,215.54,381.12,59.986,1462899603,"274151322000076","219011344069620",30.06,45.50,0,333.93,407.57,254.4,243.7,1.008,714007.5,714007.5,23725,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899619,491124.00
05/10/2016 13:00,2,8.500,ACTIVE,219.39,372.71,59.954,1462899603,"201051344000868","219011344069620",29.52,30.80,0,333.93,429.22,254.0,243.2,1.136,394364.8,394364.8,29982,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899620,491125.00
05/10/2016 13:00,2,8.490,ACTIVE,214.19,377.22,59.970,1462899603,"274151322000095","219011344069620",29.58,46.00,0,329.73,409.08,254.1,243.3,0.959,706764.1,706764.1,23631,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899621,491126.00
05/10/2016 13:00,2,8.465,ACTIVE,220.97,374.81,59.981,1462899603,"201051344000988","219011344069620",29.68,31.30,0,337.84,431.92,254.3,243.6,1.158,391654.7,391654.7,30276,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899622,491127.00
05/10/2016 13:00,2,8.379,ACTIVE,218.48,368.80,59.959,1462899603,"201051344001025","219011344069620",29.96,33.00,0,331.23,427.71,254.3,243.5,1.136,405381.2,405381.2,34792,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899623,491128.00
05/10/2016 13:00,2,8.330,ACTIVE,221.19,373.61,59.991,1462899603,"201051344000458","219011344069620",30.20,33.80,0,338.74,430.42,254.4,243.7,1.198,402349.5,402349.5,30198,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899624,491129.00
05/10/2016 13:00,2,8.430,ACTIVE,221.42,376.92,59.975,1462899603,"201051344000853","219011344069620",29.84,30.00,0,339.04,431.92,254.4,243.6,1.180,400858.7,400858.7,29797,0,0,0,L,1122011218,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899624,491130.00
05/10/2016 13:00,2,8.201,ACTIVE,216.90,369.70,59.970,1462899603,"201051344000685","219011344069620",30.65,29.50,0,333.03,423.50,254.3,243.6,1.211,407196.1,407196.1,34630,0,0,0,L,1122011218,0,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899625,491131.00
05/10/2016 13:00,2,8.406,ACTIVE,218.71,370.00,60.012,1462899603,"201051344000917","219011344069620",29.90,33.50,0,333.63,427.71,254.7,243.9,1.180,404089.0,404089.0,34628,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899626,491132.00
05/10/2016 13:00,2,8.270,ACTIVE,217.35,367.60,60.018,1462899603,"201051344001145","219011344069620",30.45,29.30,0,333.03,423.50,254.6,243.8,1.162,409292.7,409292.7,34487,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899627,491133.00
05/10/2016 13:00,2,8.367,ACTIVE,218.93,370.30,59.975,1462899603,"201051344000651","219011344069620",30.02,34.00,0,336.64,428.31,254.0,243.3,1.140,401441.3,401441.3,34849,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899628,491134.00
05/10/2016 13:00,2,8.270,ACTIVE,214.64,379.32,59.975,1462899603,"274151322000088","219011344069620",26.96,40.80,0,335.74,402.46,225.6,215.9,0.853,648839.9,648839.9,23401,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899629,491135.00
05/10/2016 13:00,2,5.727,ACTIVE,215.54,420.20,59.954,1462899603,"274151322000068","219011344069620",38.51,42.00,0,397.35,474.30,224.1,214.4,0.857,544996.3,544996.3,24848,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899630,491136.00
05/10/2016 13:00,2,8.404,ACTIVE,218.48,371.51,60.007,1462899603,"201051344001135","219011344069620",29.86,32.80,0,333.93,427.71,253.8,243.1,1.158,397582.4,397582.4,34796,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899631,491137.00
05/10/2016 13:00,2,7.990,ACTIVE,218.71,370.60,59.981,1462899603,"201051344000594","219011344069620",31.23,31.00,0,332.43,428.91,252.2,241.5,1.114,405883.3,405883.3,30241,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899632,491138.00
05/10/2016 13:00,2,8.334,ACTIVE,218.71,368.50,59.996,1462899603,"201051344001203","219011344069620",30.12,32.60,0,334.54,428.91,253.8,243.0,1.153,404427.7,404427.7,34808,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899633,491139.00
05/10/2016 13:00,2,8.271,ACTIVE,214.64,383.23,59.981,1462899603,"274151322000054","219011344069620",27.08,43.80,0,334.84,403.67,226.6,216.8,0.888,662896.5,662896.5,23430,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899633,491140.00
05/10/2016 13:00,2,8.398,ACTIVE,219.61,375.41,59.975,1462899603,"201051344000867","219011344069620",29.86,33.00,0,333.03,428.61,253.9,243.2,1.167,393637.2,393637.2,30240,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899634,491141.00
05/10/2016 13:00,2,8.477,ACTIVE,218.71,371.21,60.012,1462899603,"201051344001093","219011344069620",29.60,31.30,0,334.54,428.31,254.0,243.2,1.149,403110.1,403110.1,34679,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899635,491142.00
05/10/2016 13:00,2,8.326,ACTIVE,220.29,372.41,59.991,1462899603,"201051344000900","219011344069620",30.16,31.50,0,338.14,428.91,254.0,243.3,1.153,409172.0,409172.0,29626,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899636,491143.00
05/10/2016 13:00,2,8.465,ACTIVE,220.52,373.91,59.981,1462899603,"201051344000648","219011344069620",29.66,31.80,0,339.04,430.72,253.7,243.0,1.153,401401.0,401401.0,29926,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899637,491144.00
05/10/2016 13:00,2,8.465,ACTIVE,220.74,375.71,59.986,1462899603,"201051344000569","219011344069620",29.62,31.30,0,338.14,429.52,253.7,242.9,1.176,410340.6,410340.6,29563,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899638,491145.00
05/10/2016 13:00,2,8.383,ACTIVE,220.97,374.21,59.975,1462899603,"201051344000983","219011344069620",29.86,31.50,0,338.44,429.82,253.2,242.4,1.176,401970.9,401970.9,30031,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899639,491146.00
05/10/2016 13:00,2,8.379,ACTIVE,221.19,374.81,59.970,1462899603,"201051344001158","219011344069620",29.96,30.00,0,339.04,430.72,254.2,243.4,1.167,396465.7,396465.7,30294,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899640,491147.00
05/10/2016 13:00,2,8.549,ACTIVE,220.52,373.91,59.981,1462899603,"201051344000576","219011344069620",29.34,32.40,0,338.74,433.12,254.0,243.2,1.180,403367.4,403367.4,29706,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899641,491148.00
05/10/2016 13:00,2,8.215,ACTIVE,214.87,386.23,60.002,1462899603,"274151322000087","219011344069620",26.84,47.50,0,334.54,401.56,223.3,213.7,0.853,636715.1,636715.1,23510,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462899642,491149.00
05/10/2016 13:15,2,8.502,ACTIVE,220.29,376.31,59.970,1462900503,"201051344000645","219011344069620",29.54,34.00,0,338.14,428.31,254.2,243.4,1.140,403089.2,403089.2,29847,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900504,491150.00
05/10/2016 13:15,2,8.283,ACTIVE,214.64,365.19,59.938,1462900503,"274151322000085","219011344069620",26.24,41.50,0,335.44,403.07,220.2,210.6,0.871,665161.7,665161.7,23440,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900505,491151.00
05/10/2016 13:15,2,8.312,ACTIVE,219.39,373.61,59.975,1462900503,"201051344000633","219011344069620",30.18,32.20,0,338.14,428.91,254.2,243.4,1.180,394034.7,394034.7,30315,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900506,491152.00
05/10/2016 13:15,2,8.459,ACTIVE,220.97,374.21,59.970,1462900503,"201051344000469","219011344069620",29.72,28.80,0,338.14,431.92,254.3,243.6,1.167,395405.2,395405.2,30255,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900507,491153.00
05/10/2016 13:15,2,8.443,ACTIVE,217.35,371.81,59.959,1462900503,"201051344000646","219011344069620",29.76,31.30,0,332.13,428.31,254.3,243.5,1.189,399212.2,399212.2,34817,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900508,491154.00
05/10/2016 13:15,2,8.377,ACTIVE,214.41,366.70,59.975,1462900503,"274151322000052","219011344069620",28.47,43.40,0,333.33,406.97,241.4,231.1,0.950,676893.9,676893.9,23662,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900509,491155.00
05/10/2016 13:15,2,8.414,ACTIVE,218.93,370.60,59.970,1462900503,"201051344000585","219011344069620",30.00,31.80,0,334.54,427.71,254.3,243.6,1.167,405582.8,405582.8,34821,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900510,491156.00
05/10/2016 13:15,2,8.389,ACTIVE,217.13,370.00,59.970,1462900503,"201051344001230","219011344069620",29.92,29.00,0,331.53,424.11,254.0,243.3,1.158,402935.0,402935.0,34616,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900511,491157.00
05/10/2016 13:15,2,8.535,ACTIVE,218.93,374.51,59.959,1462900503,"201051344000582","219011344069620",29.44,32.80,0,333.03,430.12,254.5,243.7,1.136,396450.6,396450.6,34791,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900512,491158.00
05/10/2016 13:15,2,8.271,ACTIVE,217.35,369.70,59.959,1462900503,"201051344000955","219011344069620",30.38,32.60,0,332.73,423.20,254.3,243.6,1.198,408446.9,408446.9,34723,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900513,491159.00
05/10/2016 13:15,2,5.545,ACTIVE,214.64,441.84,59.975,1462900503,"274151322000094","219011344069620",39.82,40.40,0,401.56,472.50,224.3,214.6,0.879,545316.0,545316.0,24643,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900514,491160.00
05/10/2016 13:15,2,8.031,ACTIVE,221.19,374.51,60.012,1462900503,"201051344000579","219011344069620",31.19,30.80,0,338.74,432.52,253.1,242.4,1.202,409139.1,409139.1,10329,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900515,491161.00
05/10/2016 13:15,2,8.361,ACTIVE,217.35,368.50,59.981,1462900503,"201051344000890","219011344069620",30.00,31.30,0,330.93,424.41,253.9,243.2,1.158,405606.2,405606.2,34742,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900516,491162.00
05/10/2016 13:15,2,8.139,ACTIVE,218.26,371.21,59.965,1462900503,"201051344000438","219011344069620",30.75,31.80,0,332.43,427.71,253.5,242.8,1.184,407747.3,407747.3,34752,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900517,491163.00
05/10/2016 13:15,2,8.482,ACTIVE,217.80,369.70,59.944,1462900503,"201051344000417","219011344069620",29.56,32.20,0,333.33,426.81,253.9,243.2,1.207,400508.6,400508.6,34907,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900518,491164.00
05/10/2016 13:15,2,8.451,ACTIVE,214.19,385.93,59.970,1462900503,"274151322000083","219011344069620",28.29,46.40,0,330.33,407.27,242.0,231.7,0.968,670836.0,670836.0,23731,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900519,491165.00
05/10/2016 13:15,2,8.305,ACTIVE,215.54,382.93,59.970,1462900503,"274151322000076","219011344069620",30.28,46.00,0,333.33,407.87,254.7,243.9,1.008,714067.9,714067.9,23726,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900520,491166.00
05/10/2016 13:15,2,8.396,ACTIVE,218.93,369.70,59.975,1462900503,"201051344000868","219011344069620",29.92,31.80,0,334.84,429.82,254.3,243.5,1.153,394425.0,394425.0,29983,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900520,491167.00
05/10/2016 13:15,2,8.357,ACTIVE,214.41,358.88,59.965,1462900503,"274151322000095","219011344069620",30.08,46.40,0,331.23,407.87,254.7,243.9,0.959,706824.3,706824.3,23632,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900521,491168.00
05/10/2016 13:15,2,8.338,ACTIVE,220.97,374.51,59.970,1462900503,"201051344000988","219011344069620",30.12,31.30,0,337.84,433.12,253.8,243.1,1.162,391715.0,391715.0,30277,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900522,491169.00
05/10/2016 13:15,2,8.299,ACTIVE,218.71,370.60,59.965,1462900503,"201051344001025","219011344069620",30.28,32.80,0,332.73,428.01,254.6,243.8,1.136,405441.6,405441.6,34793,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900523,491170.00
05/10/2016 13:15,2,8.223,ACTIVE,220.74,371.81,59.970,1462900503,"201051344000458","219011344069620",30.57,33.30,0,338.44,431.02,254.4,243.6,1.211,402409.9,402409.9,30199,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900524,491171.00
05/10/2016 13:15,2,8.311,ACTIVE,221.19,373.01,59.975,1462900503,"201051344000853","219011344069620",30.26,30.50,0,339.04,432.52,254.4,243.6,1.180,400919.1,400919.1,29798,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900525,491172.00
05/10/2016 13:15,2,8.146,ACTIVE,217.13,367.60,59.959,1462900503,"201051344000685","219011344069620",30.87,30.80,0,332.43,422.90,254.7,243.9,1.215,407256.6,407256.6,34631,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900526,491173.00
05/10/2016 13:15,2,8.283,ACTIVE,218.93,371.81,59.970,1462900503,"201051344000917","219011344069620",30.36,33.00,0,333.33,427.71,254.4,243.6,1.176,404149.2,404149.2,34629,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900527,491174.00
05/10/2016 13:15,2,8.146,ACTIVE,217.35,367.60,59.944,1462900503,"201051344001145","219011344069620",30.83,29.80,0,332.73,424.11,254.1,243.4,1.167,409353.1,409353.1,34488,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900528,491175.00
05/10/2016 13:15,2,8.309,ACTIVE,218.93,372.41,59.970,1462900503,"201051344000651","219011344069620",30.26,34.50,0,336.64,428.31,254.2,243.5,1.158,401501.7,401501.7,34850,0,0,0,L,1122011218,0,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900529,491176.00
05/10/2016 13:15,2,8.410,ACTIVE,213.96,364.59,59.959,1462900503,"274151322000088","219011344069620",26.72,41.00,0,334.84,405.17,227.4,217.5,0.866,648893.6,648893.6,23402,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900530,491177.00
05/10/2016 13:15,2,5.598,ACTIVE,215.54,449.95,59.959,1462900503,"274151322000068","219011344069620",39.64,41.80,0,396.45,474.60,225.0,215.3,0.862,545049.7,545049.7,24849,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900531,491178.00
05/10/2016 13:15,2,8.396,ACTIVE,218.71,370.90,59.970,1462900503,"201051344001135","219011344069620",29.94,33.00,0,333.63,428.61,254.5,243.7,1.171,397642.6,397642.6,34797,0,0,0,L,1122011218,0,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900531,491179.00
05/10/2016 13:15,2,8.080,ACTIVE,218.03,369.40,59.954,1462900503,"201051344000594","219011344069620",31.15,31.80,0,331.83,429.22,254.8,244.0,1.162,405943.9,405943.9,30242,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900532,491180.00
05/10/2016 13:15,2,8.371,ACTIVE,218.93,370.00,59.959,1462900503,"201051344001203","219011344069620",30.04,33.30,0,334.54,429.52,254.5,243.7,1.176,404488.0,404488.0,34809,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900533,491181.00
05/10/2016 13:15,2,8.385,ACTIVE,214.41,386.83,59.959,1462900503,"274151322000054","219011344069620",26.60,43.20,0,334.54,404.57,225.6,215.9,0.888,662950.6,662950.6,23431,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900534,491182.00
05/10/2016 13:15,2,8.480,ACTIVE,219.16,369.40,59.954,1462900503,"201051344000867","219011344069620",29.62,33.50,0,335.44,428.91,254.0,243.3,1.149,393697.5,393697.5,30241,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900535,491183.00
05/10/2016 13:15,2,8.658,ACTIVE,218.71,372.41,59.965,1462900503,"201051344001093","219011344069620",28.86,31.50,0,333.93,428.61,252.8,242.1,1.136,403170.2,403170.2,34680,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900536,491184.00
05/10/2016 13:15,2,8.488,ACTIVE,220.29,372.41,59.970,1462900503,"201051344000900","219011344069620",29.64,32.80,0,338.14,432.22,254.7,243.9,1.167,409232.5,409232.5,29627,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900537,491185.00
05/10/2016 13:15,2,8.719,ACTIVE,220.06,376.01,59.959,1462900503,"201051344000648","219011344069620",28.57,32.60,0,338.74,429.82,252.3,241.6,1.118,401461.2,401461.2,29927,0,0,0,L,1122011218,0,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900538,491186.00
05/10/2016 13:15,2,8.666,ACTIVE,220.52,374.81,59.928,1462900503,"201051344000569","219011344069620",28.65,32.00,0,338.14,430.72,251.4,240.8,1.149,410400.8,410400.8,29564,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900539,491187.00
05/10/2016 13:15,2,8.586,ACTIVE,220.74,372.11,60.007,1462900503,"201051344000983","219011344069620",28.88,32.60,0,337.24,428.91,251.0,240.4,1.140,402031.2,402031.2,30032,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900540,491188.00
05/10/2016 13:15,2,8.557,ACTIVE,220.97,374.51,59.970,1462900503,"201051344001158","219011344069620",28.98,31.00,0,337.54,431.62,251.0,240.3,1.162,396526.0,396526.0,30295,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900541,491189.00
05/10/2016 13:15,2,8.559,ACTIVE,220.52,375.11,59.928,1462900503,"201051344000576","219011344069620",28.63,32.20,0,338.14,432.22,248.1,237.5,1.100,403427.6,403427.6,29707,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900542,491190.00
05/10/2016 13:15,2,7.967,ACTIVE,214.41,355.88,59.954,1462900503,"274151322000087","219011344069620",26.86,46.80,0,330.63,403.37,216.7,207.2,0.831,636768.6,636768.6,23511,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462900543,491191.00
05/10/2016 13:30,2,7.199,ACTIVE,219.16,368.50,59.949,1462901403,"201051344000645","219011344069620",28.84,33.80,0,339.04,428.61,210.2,200.9,0.955,403147.2,403147.2,29848,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901404,491192.00
05/10/2016 13:30,2,6.664,ACTIVE,214.19,365.80,59.970,1462901403,"274151322000085","219011344069620",26.96,40.60,0,334.84,403.07,181.8,173.5,0.698,665211.7,665211.7,23441,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901405,491193.00
05/10/2016 13:30,2,7.035,ACTIVE,218.26,368.20,60.002,1462901403,"201051344000633","219011344069620",29.56,30.50,0,337.54,428.61,210.6,201.3,0.999,394093.0,394093.0,30316,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901406,491194.00
05/10/2016 13:30,2,7.080,ACTIVE,219.84,372.41,59.996,1462901403,"201051344000469","219011344069620",29.12,28.00,0,338.44,429.82,208.9,199.7,0.990,395463.2,395463.2,30256,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901407,491195.00
05/10/2016 13:30,2,6.973,ACTIVE,216.67,365.19,60.018,1462901403,"201051344000646","219011344069620",29.48,30.00,0,331.53,424.71,208.2,199.0,0.959,399270.0,399270.0,34818,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901408,491196.00
05/10/2016 13:30,2,6.703,ACTIVE,214.19,353.77,59.959,1462901403,"274151322000052","219011344069620",28.86,42.50,0,333.63,407.27,195.9,187.2,0.773,676948.4,676948.4,23663,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901409,491197.00
05/10/2016 13:30,2,7.080,ACTIVE,218.03,365.49,59.944,1462901403,"201051344000585","219011344069620",29.10,30.80,0,335.14,428.31,208.7,199.5,0.972,405640.9,405640.9,34822,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901410,491198.00
05/10/2016 13:30,2,6.943,ACTIVE,216.45,366.40,59.996,1462901403,"201051344001230","219011344069620",29.18,28.50,0,332.13,423.50,205.1,196.0,0.941,402992.6,402992.6,34617,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901411,491199.00
05/10/2016 13:30,2,6.953,ACTIVE,217.80,366.10,60.002,1462901403,"201051344000582","219011344069620",29.04,31.30,0,334.54,429.82,204.4,195.3,0.928,396508.1,396508.1,34792,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901412,491200.00
05/10/2016 13:30,2,6.932,ACTIVE,216.67,364.59,59.991,1462901403,"201051344000955","219011344069620",29.50,31.80,0,333.63,422.90,207.1,197.9,0.977,408504.9,408504.9,34724,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901413,491201.00
05/10/2016 13:30,2,4.504,ACTIVE,213.96,427.71,59.970,1462901403,"274151322000094","219011344069620",39.00,39.80,0,400.06,474.00,178.0,169.9,0.689,545366.2,545366.2,24644,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901414,491202.00
05/10/2016 13:30,2,6.951,ACTIVE,219.61,371.51,59.959,1462901403,"201051344000579","219011344069620",29.82,29.00,0,339.04,431.62,209.9,200.7,0.981,409197.7,409197.7,10330,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901415,491203.00
05/10/2016 13:30,2,6.938,ACTIVE,216.22,362.49,60.028,1462901403,"201051344000890","219011344069620",29.26,29.80,0,333.03,424.11,205.6,196.5,0.937,405663.8,405663.8,34743,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901416,491204.00
05/10/2016 13:30,2,6.910,ACTIVE,217.13,365.80,60.012,1462901403,"201051344000438","219011344069620",29.60,30.80,0,334.54,428.01,207.2,198.1,0.981,407805.3,407805.3,34753,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901417,491205.00
05/10/2016 13:30,2,6.914,ACTIVE,216.90,368.20,59.954,1462901403,"201051344000417","219011344069620",28.96,30.30,0,333.03,423.50,202.9,193.9,0.963,400565.7,400565.7,34908,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901417,491206.00
05/10/2016 13:30,2,6.621,ACTIVE,213.96,367.90,59.981,1462901403,"274151322000083","219011344069620",28.71,44.00,0,334.54,407.57,192.4,183.8,0.773,670890.0,670890.0,23732,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901418,491207.00
05/10/2016 13:30,2,7.014,ACTIVE,214.64,362.79,59.996,1462901403,"274151322000076","219011344069620",29.24,43.80,0,333.33,407.57,207.5,198.4,0.813,714125.6,714125.6,23727,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901419,491208.00
05/10/2016 13:30,2,7.025,ACTIVE,218.03,367.30,59.996,1462901403,"201051344000868","219011344069620",28.92,30.30,0,337.24,429.52,205.6,196.5,0.937,394482.7,394482.7,29984,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901420,491209.00
05/10/2016 13:30,2,7.010,ACTIVE,213.96,378.42,59.975,1462901403,"274151322000095","219011344069620",29.10,44.80,0,333.63,408.18,206.4,197.3,0.778,706881.7,706881.7,23633,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901421,491210.00
05/10/2016 13:30,2,7.121,ACTIVE,219.61,368.20,59.959,1462901403,"201051344000988","219011344069620",28.78,30.00,0,337.54,431.92,207.6,198.5,0.950,391772.9,391772.9,30278,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901422,491211.00
05/10/2016 13:30,2,7.039,ACTIVE,217.58,365.80,60.002,1462901403,"201051344001025","219011344069620",29.26,32.80,0,334.54,428.01,208.5,199.3,0.937,405499.5,405499.5,34794,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901423,491212.00
05/10/2016 13:30,2,7.004,ACTIVE,219.39,369.70,60.002,1462901403,"201051344000458","219011344069620",29.50,32.80,0,339.04,429.52,209.2,200.0,1.012,402467.9,402467.9,30200,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901424,491213.00
05/10/2016 13:30,2,7.084,ACTIVE,219.84,371.51,59.938,1462901403,"201051344000853","219011344069620",29.12,30.00,0,338.74,432.22,208.9,199.7,0.955,400976.9,400976.9,29799,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901425,491214.00
05/10/2016 13:30,2,7.074,ACTIVE,216.45,366.70,60.012,1462901403,"201051344000685","219011344069620",29.42,28.80,0,332.73,422.90,210.8,201.6,1.012,407314.6,407314.6,34632,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901426,491215.00
05/10/2016 13:30,2,6.930,ACTIVE,217.58,364.89,59.996,1462901403,"201051344000917","219011344069620",29.62,32.60,0,335.44,427.71,207.8,198.6,0.972,404206.6,404206.6,34630,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901426,491216.00
05/10/2016 13:30,2,6.959,ACTIVE,216.67,362.79,59.944,1462901403,"201051344001145","219011344069620",29.80,28.50,0,332.43,424.11,210.0,200.7,0.968,409410.8,409410.8,34489,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901427,491217.00
05/10/2016 13:30,2,7.045,ACTIVE,218.03,366.40,59.991,1462901403,"201051344000651","219011344069620",29.42,33.30,0,336.04,428.31,209.9,200.7,0.932,401559.3,401559.3,34851,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901428,491218.00
05/10/2016 13:30,2,6.615,ACTIVE,213.96,356.78,59.965,1462901403,"274151322000088","219011344069620",27.47,39.30,0,334.54,404.27,183.9,175.6,0.698,648944.2,648944.2,23403,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901429,491219.00
05/10/2016 13:30,2,4.523,ACTIVE,214.64,438.83,60.002,1462901403,"274151322000068","219011344069620",39.34,41.50,0,396.75,474.30,179.3,171.1,0.685,545099.8,545099.8,24850,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901430,491220.00
05/10/2016 13:30,2,7.092,ACTIVE,217.35,366.40,60.002,1462901403,"201051344001135","219011344069620",29.00,32.20,0,334.54,428.01,208.2,199.0,0.950,397699.9,397699.9,34798,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901431,491221.00
05/10/2016 13:30,2,7.158,ACTIVE,217.58,367.60,60.012,1462901403,"201051344000594","219011344069620",29.58,29.80,0,332.13,428.61,214.3,204.9,0.986,406002.5,406002.5,30243,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901432,491222.00
05/10/2016 13:30,2,7.121,ACTIVE,217.80,366.40,59.954,1462901403,"201051344001203","219011344069620",28.98,32.40,0,336.34,428.61,209.0,199.8,0.972,404545.7,404545.7,34810,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901433,491223.00
