ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 13:30,2,6.645,ACTIVE,213.96,358.58,59.959,1462901403,"274151322000054","219011344069620",27.39,42.30,0,335.14,405.47,184.2,175.9,0.712,663001.4,663001.4,23432,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901434,491224.00
05/10/2016 13:30,2,7.008,ACTIVE,218.26,366.70,60.002,1462901403,"201051344000867","219011344069620",29.26,32.40,0,337.24,428.61,207.7,198.5,0.950,393755.1,393755.1,30242,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901434,491225.00
05/10/2016 13:30,2,6.844,ACTIVE,217.58,367.90,60.028,1462901403,"201051344001093","219011344069620",29.44,30.00,0,335.14,428.61,204.0,195.0,0.924,403227.1,403227.1,34681,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901436,491226.00
05/10/2016 13:30,2,7.059,ACTIVE,218.93,368.50,60.007,1462901403,"201051344000900","219011344069620",29.00,31.30,0,338.74,428.61,207.3,198.1,0.932,409290.5,409290.5,29628,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901437,491227.00
05/10/2016 13:30,2,6.863,ACTIVE,218.71,369.40,59.996,1462901403,"201051344000648","219011344069620",29.40,31.30,0,339.34,430.12,204.4,195.4,0.932,401518.6,401518.6,29928,0,0,0,L,1122011218,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901438,491228.00
05/10/2016 13:30,2,6.857,ACTIVE,219.16,367.60,60.007,1462901403,"201051344000569","219011344069620",29.36,31.50,0,338.44,428.91,203.7,194.7,0.937,410458.2,410458.2,29565,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901439,491229.00
05/10/2016 13:30,2,6.883,ACTIVE,219.16,368.50,59.954,1462901403,"201051344000983","219011344069620",29.34,31.30,0,337.24,428.91,204.4,195.4,0.955,402088.8,402088.8,30033,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901440,491230.00
05/10/2016 13:30,2,6.902,ACTIVE,219.61,369.70,60.012,1462901403,"201051344001158","219011344069620",29.22,29.00,0,339.34,428.61,204.2,195.2,0.972,396583.7,396583.7,30296,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901441,491231.00
05/10/2016 13:30,2,6.846,ACTIVE,218.93,368.50,60.002,1462901403,"201051344000576","219011344069620",28.98,31.00,0,338.14,429.22,200.9,192.0,0.928,403484.9,403484.9,29708,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901442,491232.00
05/10/2016 13:30,2,6.391,ACTIVE,213.74,370.90,59.981,1462901403,"274151322000087","219011344069620",27.47,46.00,0,331.83,403.97,177.8,169.7,0.667,636818.8,636818.8,23512,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462901443,491233.00
05/10/2016 13:45,2,6.879,ACTIVE,219.16,368.20,59.991,1462902303,"201051344000645","219011344069620",29.62,31.80,0,341.15,423.20,206.4,197.3,0.915,403198.1,403198.1,29849,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902305,491234.00
05/10/2016 13:45,2,6.457,ACTIVE,214.64,364.89,59.959,1462902303,"274151322000085","219011344069620",27.43,39.50,0,337.24,397.35,179.3,171.2,0.685,665255.6,665255.6,23442,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902305,491235.00
05/10/2016 13:45,2,6.898,ACTIVE,218.48,367.30,59.959,1462902303,"201051344000633","219011344069620",29.68,28.30,0,338.14,425.31,207.2,198.1,0.981,394144.2,394144.2,30317,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902306,491236.00
05/10/2016 13:45,2,6.951,ACTIVE,219.61,370.00,59.991,1462902303,"201051344000469","219011344069620",29.18,26.30,0,340.25,424.11,205.3,196.3,0.968,395514.1,395514.1,30257,0,0,0,L,1122011218,0,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902307,491237.00
05/10/2016 13:45,2,6.797,ACTIVE,216.45,362.19,59.965,1462902303,"201051344000646","219011344069620",29.66,28.00,0,334.24,419.30,204.1,195.0,0.959,399320.6,399320.6,34819,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902308,491238.00
05/10/2016 13:45,2,6.441,ACTIVE,214.19,369.40,59.922,1462902303,"274151322000052","219011344069620",29.28,39.30,0,333.63,400.36,191.0,182.4,0.734,676995.9,676995.9,23664,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902309,491239.00
05/10/2016 13:45,2,6.838,ACTIVE,217.80,366.10,59.954,1462902303,"201051344000585","219011344069620",29.66,29.50,0,335.44,422.60,205.3,196.3,0.972,405692.0,405692.0,34823,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902310,491240.00
05/10/2016 13:45,2,6.619,ACTIVE,216.45,362.79,59.959,1462902303,"201051344001230","219011344069620",29.98,25.80,0,330.63,419.90,200.8,191.9,0.906,403042.9,403042.9,34618,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902311,491241.00
05/10/2016 13:45,2,6.752,ACTIVE,217.80,365.49,59.954,1462902303,"201051344000582","219011344069620",29.38,30.00,0,334.54,423.20,200.8,191.9,0.910,396558.3,396558.3,34793,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902312,491242.00
05/10/2016 13:45,2,6.740,ACTIVE,216.45,363.09,59.991,1462902303,"201051344000955","219011344069620",29.72,29.80,0,334.84,419.30,202.9,193.9,0.959,408555.8,408555.8,34725,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902313,491243.00
05/10/2016 13:45,2,4.314,ACTIVE,214.41,429.22,59.965,1462902303,"274151322000094","219011344069620",39.48,38.20,0,401.86,469.79,173.0,165.1,0.681,545409.6,545409.6,24645,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902314,491244.00
05/10/2016 13:45,2,6.793,ACTIVE,219.61,372.11,59.965,1462902303,"201051344000579","219011344069620",30.04,28.00,0,339.95,425.31,206.6,197.5,0.950,409249.6,409249.6,10331,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902315,491245.00
05/10/2016 13:45,2,6.779,ACTIVE,216.45,365.19,59.944,1462902303,"201051344000890","219011344069620",29.42,28.50,0,335.74,419.00,202.0,193.0,0.924,405714.5,405714.5,34744,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902316,491246.00
05/10/2016 13:45,2,6.691,ACTIVE,217.13,364.29,59.959,1462902303,"201051344000438","219011344069620",30.00,29.00,0,334.54,419.30,203.3,194.3,0.950,407856.3,407856.3,34754,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902316,491247.00
05/10/2016 13:45,2,6.803,ACTIVE,216.90,363.99,59.975,1462902303,"201051344000417","219011344069620",28.88,29.00,0,335.14,417.79,199.1,190.2,0.946,400615.7,400615.7,34909,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902317,491248.00
05/10/2016 13:45,2,6.352,ACTIVE,213.96,366.40,59.954,1462902303,"274151322000083","219011344069620",29.28,42.00,0,331.53,400.66,188.4,179.9,0.751,670937.0,670937.0,23733,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902318,491249.00
05/10/2016 13:45,2,6.822,ACTIVE,215.09,377.52,59.970,1462902303,"274151322000076","219011344069620",29.42,41.30,0,336.04,404.27,203.3,194.3,0.813,714176.3,714176.3,23728,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902319,491250.00
05/10/2016 13:45,2,6.881,ACTIVE,218.03,366.40,59.975,1462902303,"201051344000868","219011344069620",29.18,28.80,0,336.04,424.41,203.2,194.3,0.924,394533.5,394533.5,29985,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902320,491251.00
05/10/2016 13:45,2,6.777,ACTIVE,213.96,352.27,60.002,1462902303,"274151322000095","219011344069620",29.62,42.30,0,331.83,403.97,203.2,194.2,0.769,706932.2,706932.2,23634,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902321,491252.00
05/10/2016 13:45,2,6.785,ACTIVE,219.39,371.21,59.959,1462902303,"201051344000988","219011344069620",29.78,28.00,0,338.44,424.11,204.7,195.7,0.937,391823.9,391823.9,30279,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902322,491253.00
05/10/2016 13:45,2,6.857,ACTIVE,217.58,364.59,59.954,1462902303,"201051344001025","219011344069620",29.60,30.80,0,335.14,419.30,205.6,196.5,0.924,405550.5,405550.5,34795,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902323,491254.00
05/10/2016 13:45,2,6.822,ACTIVE,219.39,366.70,59.949,1462902303,"201051344000458","219011344069620",29.82,31.50,0,340.55,424.41,206.0,196.9,0.977,402519.1,402519.1,30201,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902324,491255.00
05/10/2016 13:45,2,6.850,ACTIVE,219.84,370.60,59.965,1462902303,"201051344000853","219011344069620",29.66,28.30,0,341.15,428.01,205.7,196.6,0.977,401027.9,401027.9,29800,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902325,491256.00
05/10/2016 13:45,2,6.887,ACTIVE,216.45,364.89,59.975,1462902303,"201051344000685","219011344069620",29.72,27.50,0,334.84,419.30,207.1,197.9,0.999,407365.7,407365.7,34633,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902325,491257.00
05/10/2016 13:45,2,6.854,ACTIVE,217.58,368.20,59.965,1462902303,"201051344000917","219011344069620",29.48,31.00,0,333.93,418.09,204.6,195.5,0.963,404257.0,404257.0,34631,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902326,491258.00
05/10/2016 13:45,2,6.805,ACTIVE,216.45,363.39,59.970,1462902303,"201051344001145","219011344069620",30.04,26.50,0,333.93,420.50,206.9,197.8,0.963,409461.6,409461.6,34490,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902327,491259.00
05/10/2016 13:45,2,6.941,ACTIVE,217.80,366.40,59.965,1462902303,"201051344000651","219011344069620",29.56,32.00,0,334.84,423.50,207.7,198.6,0.959,401610.2,401610.2,34852,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902328,491260.00
05/10/2016 13:45,2,6.479,ACTIVE,214.19,356.18,59.970,1462902303,"274151322000088","219011344069620",27.91,37.50,0,333.33,397.96,183.0,174.7,0.703,648988.7,648988.7,23404,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902329,491261.00
05/10/2016 13:45,2,4.295,ACTIVE,215.09,437.63,59.965,1462902303,"274151322000068","219011344069620",40.89,38.40,0,401.56,474.60,178.8,170.7,0.685,545143.2,545143.2,24851,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902330,491262.00
05/10/2016 13:45,2,6.895,ACTIVE,217.58,366.70,59.965,1462902303,"201051344001135","219011344069620",29.62,29.80,0,334.54,418.09,206.8,197.7,0.977,397750.4,397750.4,34799,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902331,491263.00
05/10/2016 13:45,2,7.029,ACTIVE,217.35,368.20,59.970,1462902303,"201051344000594","219011344069620",30.04,28.30,0,334.54,426.51,213.6,204.2,0.972,406054.6,406054.6,30244,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902332,491264.00
05/10/2016 13:45,2,6.887,ACTIVE,217.80,367.00,59.965,1462902303,"201051344001203","219011344069620",29.98,30.00,0,336.04,422.30,209.1,199.9,0.972,404596.6,404596.6,34811,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902333,491265.00
05/10/2016 13:45,2,6.508,ACTIVE,214.19,374.21,59.970,1462902303,"274151322000054","219011344069620",28.09,39.80,0,333.33,398.56,185.0,176.6,0.698,663046.2,663046.2,23433,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902334,491266.00
05/10/2016 13:45,2,7.051,ACTIVE,218.26,367.60,59.981,1462902303,"201051344000867","219011344069620",29.34,30.80,0,336.64,424.41,209.6,200.4,0.959,393806.0,393806.0,30243,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902335,491267.00
05/10/2016 13:45,2,6.867,ACTIVE,217.58,367.30,60.007,1462902303,"201051344001093","219011344069620",29.58,28.00,0,334.54,422.00,205.6,196.6,0.937,403277.1,403277.1,34682,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902335,491268.00
05/10/2016 13:45,2,7.084,ACTIVE,218.93,371.51,59.975,1462902303,"201051344000900","219011344069620",29.50,29.80,0,338.44,425.61,211.6,202.3,0.963,409341.7,409341.7,29629,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902336,491269.00
05/10/2016 13:45,2,6.986,ACTIVE,218.93,367.90,59.965,1462902303,"201051344000648","219011344069620",29.56,29.50,0,340.25,425.61,209.2,200.0,0.955,401569.1,401569.1,29929,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902337,491270.00
05/10/2016 13:45,2,7.086,ACTIVE,219.16,369.40,59.970,1462902303,"201051344000569","219011344069620",29.24,29.80,0,339.95,425.01,209.8,200.6,0.963,410508.9,410508.9,29566,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902338,491271.00
05/10/2016 13:45,2,7.039,ACTIVE,219.61,370.30,59.975,1462902303,"201051344000983","219011344069620",29.60,28.80,0,339.65,424.71,211.0,201.7,0.994,402139.6,402139.6,30034,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902339,491272.00
05/10/2016 13:45,2,7.055,ACTIVE,219.84,369.70,60.002,1462902303,"201051344001158","219011344069620",29.60,27.80,0,340.55,427.71,211.3,202.1,0.986,396634.5,396634.5,30297,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902340,491273.00
05/10/2016 13:45,2,6.914,ACTIVE,219.39,372.41,59.975,1462902303,"201051344000576","219011344069620",30.02,29.80,0,339.34,425.91,210.1,200.9,0.955,403535.3,403535.3,29709,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902341,491274.00
05/10/2016 13:45,2,6.561,ACTIVE,214.19,354.07,59.970,1462902303,"274151322000087","219011344069620",28.07,44.80,0,333.63,398.26,186.3,177.9,0.703,636863.2,636863.2,23513,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462902342,491275.00
05/10/2016 14:00,2,7.002,ACTIVE,219.61,369.40,59.970,1462903203,"201051344000645","219011344069620",29.14,30.50,0,341.15,422.60,206.7,197.6,0.950,403249.4,403249.4,29850,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903204,491276.00
05/10/2016 14:00,2,6.443,ACTIVE,214.87,359.18,59.975,1462903203,"274151322000085","219011344069620",27.49,37.00,0,336.64,396.45,179.4,171.2,0.689,665300.1,665300.1,23443,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903205,491277.00
05/10/2016 14:00,2,6.854,ACTIVE,218.48,367.60,60.018,1462903203,"201051344000633","219011344069620",30.00,27.50,0,340.85,422.90,208.1,199.0,0.977,394195.9,394195.9,30318,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903206,491278.00
05/10/2016 14:00,2,6.875,ACTIVE,220.06,369.40,59.986,1462903203,"201051344000469","219011344069620",29.74,25.80,0,339.34,423.20,207.0,197.9,0.959,395565.5,395565.5,30258,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903207,491279.00
05/10/2016 14:00,2,6.887,ACTIVE,216.67,367.90,59.975,1462903203,"201051344000646","219011344069620",29.56,27.30,0,334.24,417.79,206.1,197.0,0.968,399371.7,399371.7,34820,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903208,491280.00
05/10/2016 14:00,2,6.475,ACTIVE,214.19,362.49,59.975,1462903203,"274151322000052","219011344069620",29.44,38.20,0,335.74,400.06,193.0,184.4,0.773,677043.7,677043.7,23665,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903209,491281.00
05/10/2016 14:00,2,7.000,ACTIVE,218.26,366.70,59.954,1462903203,"201051344000585","219011344069620",29.46,28.80,0,335.44,417.49,208.7,199.5,0.963,405743.7,405743.7,34824,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903209,491282.00
05/10/2016 14:00,2,6.768,ACTIVE,216.22,362.19,59.981,1462903203,"201051344001230","219011344069620",29.90,25.30,0,335.44,418.09,205.0,195.9,0.941,403093.6,403093.6,34619,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903210,491283.00
05/10/2016 14:00,2,6.834,ACTIVE,218.03,366.10,59.975,1462903203,"201051344000582","219011344069620",29.62,28.80,0,334.24,418.09,204.9,195.9,0.928,396609.1,396609.1,34794,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903211,491284.00
05/10/2016 14:00,2,6.891,ACTIVE,216.90,365.80,59.975,1462903203,"201051344000955","219011344069620",29.72,28.80,0,336.04,418.09,207.4,198.2,0.999,408607.1,408607.1,34726,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903212,491285.00
05/10/2016 14:00,2,4.365,ACTIVE,214.41,430.12,59.986,1462903203,"274151322000094","219011344069620",40.06,36.50,0,405.77,471.30,176.5,168.4,0.681,545453.3,545453.3,24646,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903213,491286.00
05/10/2016 14:00,2,6.963,ACTIVE,219.84,369.10,59.975,1462903203,"201051344000579","219011344069620",30.04,26.80,0,341.45,424.11,211.8,202.5,0.994,409302.0,409302.0,10332,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903214,491287.00
05/10/2016 14:00,2,6.986,ACTIVE,216.67,363.99,59.981,1462903203,"201051344000890","219011344069620",29.14,27.30,0,335.74,418.39,206.2,197.1,0.941,405765.7,405765.7,34745,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903215,491288.00
05/10/2016 14:00,2,6.855,ACTIVE,217.58,366.10,59.954,1462903203,"201051344000438","219011344069620",29.94,27.50,0,334.24,418.09,207.9,198.7,0.968,407907.8,407907.8,34755,0,0,0,L,1122011218,0,124.72,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903216,491289.00
05/10/2016 14:00,2,6.816,ACTIVE,217.13,363.99,59.959,1462903203,"201051344000417","219011344069620",29.52,28.30,0,335.44,416.89,203.8,194.7,0.955,400666.2,400666.2,34910,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903217,491290.00
05/10/2016 14:00,2,6.471,ACTIVE,214.19,380.82,59.949,1462903203,"274151322000083","219011344069620",29.24,40.40,0,336.04,399.46,191.6,183.0,0.778,670984.6,670984.6,23734,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903218,491291.00
05/10/2016 14:00,2,6.887,ACTIVE,215.54,352.27,59.981,1462903203,"274151322000076","219011344069620",29.44,40.40,0,335.74,402.77,205.4,196.3,0.787,714227.6,714227.6,23729,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903219,491292.00
05/10/2016 14:00,2,6.914,ACTIVE,218.48,368.20,59.981,1462903203,"201051344000868","219011344069620",29.48,27.80,0,337.24,422.60,206.4,197.3,0.928,394584.8,394584.8,29986,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903220,491293.00
05/10/2016 14:00,2,6.807,ACTIVE,214.41,372.41,59.981,1462903203,"274151322000095","219011344069620",29.56,40.00,0,334.54,403.07,203.8,194.7,0.773,706983.0,706983.0,23635,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903221,491294.00
05/10/2016 14:00,2,6.955,ACTIVE,219.84,372.11,59.981,1462903203,"201051344000988","219011344069620",29.42,27.30,0,339.34,423.20,207.3,198.1,0.946,391875.6,391875.6,30280,0,0,0,L,1122011218,0,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903222,491295.00
05/10/2016 14:00,2,6.926,ACTIVE,217.35,363.09,59.986,1462903203,"201051344001025","219011344069620",29.54,29.00,0,335.14,417.49,207.1,198.0,0.932,405602.2,405602.2,34796,0,0,0,L,1122011218,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903223,491296.00
05/10/2016 14:00,2,6.801,ACTIVE,219.61,368.50,59.996,1462903203,"201051344000458","219011344069620",30.08,30.00,0,341.15,423.50,207.2,198.0,0.986,402570.7,402570.7,30202,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903224,491297.00
05/10/2016 14:00,2,6.850,ACTIVE,220.29,370.90,59.975,1462903203,"201051344000853","219011344069620",29.82,26.80,0,340.55,422.90,206.8,197.6,0.937,401079.5,401079.5,29801,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903225,491298.00
05/10/2016 14:00,2,6.844,ACTIVE,216.45,362.79,59.991,1462903203,"201051344000685","219011344069620",29.76,26.80,0,334.54,417.79,206.3,197.2,0.981,407417.4,407417.4,34634,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903225,491299.00
05/10/2016 14:00,2,6.793,ACTIVE,217.80,366.10,59.975,1462903203,"201051344000917","219011344069620",29.56,30.00,0,334.24,416.89,203.4,194.4,0.950,404308.0,404308.0,34632,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903226,491300.00
05/10/2016 14:00,2,6.723,ACTIVE,216.67,361.59,59.944,1462903203,"201051344001145","219011344069620",30.08,25.50,0,335.14,417.79,204.8,195.7,0.941,409512.9,409512.9,34491,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903227,491301.00
05/10/2016 14:00,2,6.889,ACTIVE,218.26,367.60,59.991,1462903203,"201051344000651","219011344069620",29.42,31.00,0,335.74,421.10,205.2,196.2,0.932,401661.6,401661.6,34853,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903228,491302.00
05/10/2016 14:00,2,6.352,ACTIVE,214.19,357.08,59.981,1462903203,"274151322000088","219011344069620",27.87,36.00,0,336.94,397.05,179.2,171.1,0.672,649033.8,649033.8,23405,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903229,491303.00
05/10/2016 14:00,2,4.242,ACTIVE,215.54,449.05,59.970,1462903203,"274151322000068","219011344069620",40.47,37.80,0,402.77,477.01,174.2,166.2,0.676,545187.1,545187.1,24852,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903230,491304.00
05/10/2016 14:00,2,6.756,ACTIVE,218.03,366.10,59.981,1462903203,"201051344001135","219011344069620",29.68,29.50,0,335.44,416.89,202.9,193.9,0.932,397801.4,397801.4,34800,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903231,491305.00
05/10/2016 14:00,2,6.924,ACTIVE,217.80,367.90,59.975,1462903203,"201051344000594","219011344069620",29.94,27.50,0,334.84,424.11,209.9,200.7,0.950,406107.2,406107.2,30245,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903232,491306.00
05/10/2016 14:00,2,6.869,ACTIVE,218.03,365.19,59.981,1462903203,"201051344001203","219011344069620",29.40,29.80,0,335.44,419.90,204.5,195.5,0.946,404648.0,404648.0,34812,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903233,491307.00
05/10/2016 14:00,2,6.346,ACTIVE,214.41,352.27,59.970,1462903203,"274151322000054","219011344069620",28.07,38.20,0,335.74,398.26,180.2,172.0,0.689,663091.6,663091.6,23434,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903234,491308.00
05/10/2016 14:00,2,6.721,ACTIVE,218.71,366.70,59.949,1462903203,"201051344000867","219011344069620",30.04,29.30,0,337.54,422.90,204.3,195.3,0.928,393857.4,393857.4,30244,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903234,491309.00
05/10/2016 14:00,2,6.682,ACTIVE,217.80,363.39,59.975,1462903203,"201051344001093","219011344069620",29.62,27.00,0,334.84,415.99,200.5,191.6,0.906,403327.6,403327.6,34683,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903236,491310.00
05/10/2016 14:00,2,6.918,ACTIVE,219.16,370.00,59.975,1462903203,"201051344000900","219011344069620",29.42,28.30,0,340.85,423.50,206.1,197.0,0.932,409393.5,409393.5,29630,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903237,491311.00
05/10/2016 14:00,2,6.801,ACTIVE,219.16,368.80,59.975,1462903203,"201051344000648","219011344069620",29.56,29.00,0,340.85,424.11,203.4,194.4,0.928,401620.2,401620.2,29930,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903238,491312.00
05/10/2016 14:00,2,6.846,ACTIVE,219.61,368.80,59.981,1462903203,"201051344000569","219011344069620",29.44,28.00,0,339.65,423.81,204.1,195.0,0.941,410560.1,410560.1,29567,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903238,491313.00
05/10/2016 14:00,2,6.762,ACTIVE,219.84,370.60,59.975,1462903203,"201051344000983","219011344069620",29.84,28.50,0,340.85,423.20,204.2,195.2,0.968,402191.0,402191.0,30035,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903239,491314.00
05/10/2016 14:00,2,6.773,ACTIVE,220.06,368.80,60.007,1462903203,"201051344001158","219011344069620",29.80,27.00,0,340.55,422.60,204.3,195.2,0.941,396686.0,396686.0,30298,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903240,491315.00
05/10/2016 14:00,2,6.811,ACTIVE,219.61,369.10,59.991,1462903203,"201051344000576","219011344069620",29.38,28.30,0,340.55,423.50,202.6,193.6,0.919,403586.3,403586.3,29710,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903241,491316.00
05/10/2016 14:00,2,6.295,ACTIVE,214.64,372.11,59.981,1462903203,"274151322000087","219011344069620",27.99,44.00,0,332.13,398.26,178.3,170.2,0.685,636908.1,636908.1,23514,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462903242,491317.00
05/10/2016 14:15,2,6.322,ACTIVE,218.71,367.00,59.970,1462904103,"201051344000645","219011344069620",29.62,29.00,0,341.45,415.39,189.6,181.0,0.849,403294.9,403294.9,29851,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904105,491318.00
05/10/2016 14:15,2,5.883,ACTIVE,214.19,374.21,59.970,1462904103,"274151322000085","219011344069620",27.73,35.80,0,337.84,391.94,165.2,157.5,0.636,665339.6,665339.6,23444,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904105,491319.00
05/10/2016 14:15,2,6.318,ACTIVE,217.80,366.40,59.938,1462904103,"201051344000633","219011344069620",29.86,27.00,0,337.24,415.69,191.1,182.5,0.897,394241.7,394241.7,30319,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904106,491320.00
05/10/2016 14:15,2,6.338,ACTIVE,218.93,365.19,59.986,1462904103,"201051344000469","219011344069620",29.68,25.00,0,341.75,416.29,190.5,182.0,0.906,395611.1,395611.1,30259,0,0,0,L,1122011218,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904107,491321.00
05/10/2016 14:15,2,6.242,ACTIVE,216.22,363.39,59.991,1462904103,"201051344000646","219011344069620",29.94,26.00,0,335.14,410.28,189.2,180.7,0.902,399416.9,399416.9,34821,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904108,491322.00
05/10/2016 14:15,2,5.980,ACTIVE,214.19,372.41,59.959,1462904103,"274151322000052","219011344069620",29.34,36.50,0,336.94,394.05,177.5,169.4,0.703,677086.0,677086.0,23666,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904109,491323.00
05/10/2016 14:15,2,6.410,ACTIVE,217.58,363.39,59.991,1462904103,"201051344000585","219011344069620",29.60,26.80,0,335.74,409.98,192.3,183.7,0.871,405789.5,405789.5,34825,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904110,491324.00
05/10/2016 14:15,2,6.180,ACTIVE,216.00,361.59,59.991,1462904103,"201051344001230","219011344069620",30.06,24.50,0,337.24,409.68,188.1,179.7,0.862,403138.4,403138.4,34620,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904111,491325.00
05/10/2016 14:15,2,6.211,ACTIVE,217.58,365.49,59.996,1462904103,"201051344000582","219011344069620",29.98,27.00,0,335.74,410.88,188.5,180.0,0.857,396654.0,396654.0,34795,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904112,491326.00
05/10/2016 14:15,2,6.264,ACTIVE,216.00,363.39,59.954,1462904103,"201051344000955","219011344069620",30.12,27.00,0,337.24,410.58,191.0,182.4,0.902,408652.5,408652.5,34727,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904113,491327.00
05/10/2016 14:15,2,4.043,ACTIVE,213.74,425.31,59.965,1462904103,"274151322000094","219011344069620",39.80,35.80,0,406.97,467.69,162.5,154.9,0.636,545491.8,545491.8,24647,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904114,491328.00
05/10/2016 14:15,2,6.369,ACTIVE,219.39,370.00,59.959,1462904103,"201051344000579","219011344069620",30.28,25.30,0,340.85,416.29,195.1,186.4,0.937,409348.3,409348.3,10333,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904115,491329.00
05/10/2016 14:15,2,6.299,ACTIVE,216.00,361.89,59.938,1462904103,"201051344000890","219011344069620",29.88,26.50,0,336.94,410.58,190.7,182.1,0.871,405811.0,405811.0,34746,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904116,491330.00
05/10/2016 14:15,2,6.211,ACTIVE,216.90,364.59,59.959,1462904103,"201051344000438","219011344069620",30.47,26.30,0,336.04,410.58,191.5,182.9,0.902,407953.4,407953.4,34756,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904116,491331.00
05/10/2016 14:15,2,6.264,ACTIVE,216.67,362.79,59.975,1462904103,"201051344000417","219011344069620",29.68,26.50,0,336.94,409.08,188.3,179.9,0.893,400710.9,400710.9,34911,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904117,491332.00
05/10/2016 14:15,2,5.979,ACTIVE,213.96,354.37,59.938,1462904103,"274151322000083","219011344069620",29.22,37.80,0,334.24,393.75,177.0,168.9,0.703,671026.6,671026.6,23735,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904118,491333.00
05/10/2016 14:15,2,6.207,ACTIVE,214.87,356.18,59.959,1462904103,"274151322000076","219011344069620",30.20,37.80,0,336.34,396.45,189.7,181.1,0.738,714272.8,714272.8,23730,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904119,491334.00
05/10/2016 14:15,2,6.406,ACTIVE,217.80,365.49,59.965,1462904103,"201051344000868","219011344069620",29.38,26.30,0,336.34,414.49,190.6,182.0,0.857,394630.2,394630.2,29987,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904120,491335.00
05/10/2016 14:15,2,6.258,ACTIVE,213.96,375.71,59.954,1462904103,"274151322000095","219011344069620",29.82,37.80,0,337.24,396.15,189.0,180.5,0.712,707028.0,707028.0,23636,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904121,491336.00
05/10/2016 14:15,2,6.404,ACTIVE,219.16,367.90,59.901,1462904103,"201051344000988","219011344069620",29.52,25.80,0,341.15,415.09,191.4,182.9,0.884,391921.2,391921.2,30281,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904122,491337.00
05/10/2016 14:15,2,6.395,ACTIVE,217.13,361.59,59.907,1462904103,"201051344001025","219011344069620",29.58,28.50,0,336.34,409.98,191.6,183.0,0.862,405647.9,405647.9,34797,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904123,491338.00
05/10/2016 14:15,2,6.346,ACTIVE,218.93,367.00,59.954,1462904103,"201051344000458","219011344069620",29.76,29.00,0,342.95,415.99,191.2,182.6,0.910,402616.4,402616.4,30203,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904124,491339.00
05/10/2016 14:15,2,6.318,ACTIVE,219.61,367.00,59.938,1462904103,"201051344000853","219011344069620",29.84,25.80,0,340.55,415.09,190.9,182.4,0.902,401125.1,401125.1,29802,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904125,491340.00
05/10/2016 14:15,2,6.303,ACTIVE,216.22,363.99,59.996,1462904103,"201051344000685","219011344069620",30.00,25.50,0,336.64,409.98,191.3,182.7,0.941,407463.0,407463.0,34635,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904125,491341.00
05/10/2016 14:15,2,6.168,ACTIVE,217.35,364.89,59.965,1462904103,"201051344000917","219011344069620",30.18,28.30,0,335.44,408.78,188.6,180.1,0.906,404352.9,404352.9,34633,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904126,491342.00
05/10/2016 14:15,2,6.230,ACTIVE,216.22,362.49,59.986,1462904103,"201051344001145","219011344069620",30.10,24.30,0,336.34,409.98,189.9,181.4,0.879,409558.1,409558.1,34492,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904127,491343.00
05/10/2016 14:15,2,6.344,ACTIVE,217.58,365.80,59.970,1462904103,"201051344000651","219011344069620",29.72,28.80,0,336.04,409.38,191.0,182.4,0.871,401707.1,401707.1,34854,0,0,0,L,1122011218,0,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904128,491344.00
05/10/2016 14:15,2,5.902,ACTIVE,213.96,354.37,59.959,1462904103,"274151322000088","219011344069620",28.23,34.00,0,336.64,391.04,168.6,160.8,0.636,649073.6,649073.6,23406,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904129,491345.00
05/10/2016 14:15,2,4.059,ACTIVE,214.87,426.21,59.981,1462904103,"274151322000068","219011344069620",39.78,36.50,0,405.77,470.09,163.3,155.7,0.619,545225.7,545225.7,24853,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904130,491346.00
05/10/2016 14:15,2,6.350,ACTIVE,217.13,363.69,59.933,1462904103,"201051344001135","219011344069620",29.48,27.50,0,336.04,409.68,189.7,181.1,0.879,397846.4,397846.4,34801,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904131,491347.00
05/10/2016 14:15,2,6.381,ACTIVE,217.13,366.10,59.928,1462904103,"201051344000594","219011344069620",30.26,25.80,0,335.44,412.38,195.6,186.8,0.897,406153.7,406153.7,30246,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904132,491348.00
05/10/2016 14:15,2,6.377,ACTIVE,217.58,364.59,59.907,1462904103,"201051344001203","219011344069620",29.70,27.80,0,336.04,409.08,191.7,183.1,0.893,404693.4,404693.4,34813,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904133,491349.00
05/10/2016 14:15,2,5.982,ACTIVE,214.19,349.86,59.991,1462904103,"274151322000054","219011344069620",28.17,37.00,0,337.54,392.25,170.6,162.7,0.645,663131.8,663131.8,23435,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904134,491350.00
05/10/2016 14:15,2,6.463,ACTIVE,218.03,366.40,59.959,1462904103,"201051344000867","219011344069620",29.32,28.50,0,336.94,414.19,191.9,183.3,0.884,393902.8,393902.8,30245,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904134,491351.00
05/10/2016 14:15,2,6.225,ACTIVE,217.35,364.29,59.975,1462904103,"201051344001093","219011344069620",29.90,26.00,0,336.04,408.18,188.5,180.0,0.849,403372.1,403372.1,34684,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904135,491352.00
05/10/2016 14:15,2,6.391,ACTIVE,218.48,368.20,59.917,1462904103,"201051344000900","219011344069620",29.92,27.50,0,337.84,415.69,193.6,184.9,0.888,409439.1,409439.1,29631,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904137,491353.00
05/10/2016 14:15,2,6.322,ACTIVE,218.48,367.60,59.965,1462904103,"201051344000648","219011344069620",29.90,27.50,0,337.24,415.99,191.4,182.8,0.871,401665.3,401665.3,29931,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904137,491354.00
05/10/2016 14:15,2,6.361,ACTIVE,218.93,365.49,60.002,1462904103,"201051344000569","219011344069620",29.82,27.00,0,337.24,414.79,192.0,183.4,0.888,410605.4,410605.4,29568,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904138,491355.00
05/10/2016 14:15,2,6.369,ACTIVE,218.93,368.20,59.991,1462904103,"201051344000983","219011344069620",29.92,26.50,0,340.85,415.39,192.9,184.3,0.910,402236.4,402236.4,30036,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904140,491356.00
05/10/2016 14:15,2,6.365,ACTIVE,219.16,366.10,59.954,1462904103,"201051344001158","219011344069620",29.96,25.50,0,342.05,415.09,193.0,184.4,0.902,396731.4,396731.4,30299,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904140,491357.00
05/10/2016 14:15,2,6.359,ACTIVE,218.93,368.20,59.907,1462904103,"201051344000576","219011344069620",29.72,27.80,0,342.05,415.39,191.3,182.7,0.893,403631.4,403631.4,29711,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904141,491358.00
05/10/2016 14:15,2,5.926,ACTIVE,213.96,370.30,59.954,1462904103,"274151322000087","219011344069620",28.33,42.00,0,334.54,390.44,170.0,162.2,0.636,636947.9,636947.9,23515,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462904142,491359.00
05/10/2016 14:30,2,5.787,ACTIVE,218.26,363.69,59.986,1462905003,"201051344000645","219011344069620",29.72,28.50,0,342.65,412.38,174.2,166.2,0.787,403339.2,403339.2,29852,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905004,491360.00
05/10/2016 14:30,2,5.402,ACTIVE,213.96,350.47,59.949,1462905003,"274151322000085","219011344069620",27.83,34.80,0,335.44,388.64,152.1,144.9,0.588,665378.0,665378.0,23445,0,0,0,L,1151911521,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905005,491361.00
05/10/2016 14:30,2,5.814,ACTIVE,217.35,363.69,59.965,1462905003,"201051344000633","219011344069620",29.80,26.30,0,337.54,412.68,175.4,167.4,0.831,394286.2,394286.2,30320,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905006,491362.00
05/10/2016 14:30,2,5.785,ACTIVE,218.48,364.89,59.944,1462905003,"201051344000469","219011344069620",29.82,24.00,0,339.34,413.29,174.8,166.8,0.822,395655.3,395655.3,30260,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905007,491363.00
05/10/2016 14:30,2,5.789,ACTIVE,216.22,360.38,59.965,1462905003,"201051344000646","219011344069620",29.62,25.50,0,336.34,407.87,173.7,165.7,0.831,399460.9,399460.9,34822,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905008,491364.00
05/10/2016 14:30,2,5.455,ACTIVE,213.74,355.88,59.944,1462905003,"274151322000052","219011344069620",29.52,34.50,0,336.64,391.94,162.9,155.3,0.636,677127.1,677127.1,23667,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905009,491365.00
