ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 14:30,2,5.865,ACTIVE,217.35,362.79,59.917,1462905003,"201051344000585","219011344069620",29.72,26.00,0,336.34,406.97,176.6,168.5,0.826,405834.1,405834.1,34826,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905010,491366.00
05/10/2016 14:30,2,5.678,ACTIVE,215.77,359.18,59.975,1462905003,"201051344001230","219011344069620",29.88,24.00,0,336.94,406.37,171.9,164.0,0.795,403181.9,403181.9,34621,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905010,491367.00
05/10/2016 14:30,2,5.725,ACTIVE,217.35,362.79,59.917,1462905003,"201051344000582","219011344069620",29.72,26.80,0,335.74,407.27,172.4,164.5,0.787,396697.6,396697.6,34796,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905011,491368.00
05/10/2016 14:30,2,5.762,ACTIVE,216.00,359.48,59.959,1462905003,"201051344000955","219011344069620",29.98,26.80,0,337.24,407.27,174.8,166.7,0.813,408696.7,408696.7,34728,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905012,491369.00
05/10/2016 14:30,2,3.650,ACTIVE,213.96,439.13,59.954,1462905003,"274151322000094","219011344069620",39.58,34.50,0,407.87,465.89,146.9,139.9,0.579,545529.1,545529.1,24648,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905013,491370.00
05/10/2016 14:30,2,5.814,ACTIVE,218.71,364.29,59.965,1462905003,"201051344000579","219011344069620",30.28,25.50,0,341.75,413.59,178.2,170.0,0.862,409393.3,409393.3,10334,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905014,491371.00
05/10/2016 14:30,2,5.809,ACTIVE,216.00,360.69,59.970,1462905003,"201051344000890","219011344069620",29.56,25.50,0,338.14,407.27,174.0,166.0,0.795,405854.9,405854.9,34747,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905015,491372.00
05/10/2016 14:30,2,5.650,ACTIVE,216.90,360.08,59.933,1462905003,"201051344000438","219011344069620",30.63,25.80,0,336.94,407.57,175.3,167.3,0.804,407997.7,407997.7,34757,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905016,491373.00
05/10/2016 14:30,2,5.705,ACTIVE,216.67,360.08,60.002,1462905003,"201051344000417","219011344069620",29.82,26.00,0,336.94,407.87,172.3,164.3,0.818,400754.4,400754.4,34912,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905017,491374.00
05/10/2016 14:30,2,5.441,ACTIVE,213.51,353.47,59.949,1462905003,"274151322000083","219011344069620",29.36,36.50,0,333.33,391.04,162.0,154.4,0.645,671067.5,671067.5,23736,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905018,491375.00
05/10/2016 14:30,2,5.729,ACTIVE,214.41,357.68,59.949,1462905003,"274151322000076","219011344069620",29.96,36.00,0,337.54,394.65,173.8,165.9,0.689,714316.6,714316.6,23731,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905019,491376.00
05/10/2016 14:30,2,5.848,ACTIVE,217.35,363.39,59.981,1462905003,"201051344000868","219011344069620",29.50,26.00,0,336.04,411.18,174.6,166.6,0.800,394674.2,394674.2,29988,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905019,491377.00
05/10/2016 14:30,2,5.701,ACTIVE,213.51,352.87,59.949,1462905003,"274151322000095","219011344069620",29.92,37.00,0,332.13,393.75,172.7,164.7,0.654,707071.7,707071.7,23637,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905020,491378.00
05/10/2016 14:30,2,5.914,ACTIVE,218.71,365.49,59.959,1462905003,"201051344000988","219011344069620",29.36,26.00,0,341.45,412.98,175.8,167.7,0.818,391965.5,391965.5,30282,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905021,491379.00
05/10/2016 14:30,2,5.869,ACTIVE,216.90,360.38,59.949,1462905003,"201051344001025","219011344069620",29.64,27.80,0,336.64,407.87,176.2,168.1,0.804,405692.3,405692.3,34798,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905022,491380.00
05/10/2016 14:30,2,5.832,ACTIVE,218.48,365.49,59.954,1462905003,"201051344000458","219011344069620",29.76,29.30,0,342.65,413.29,175.8,167.7,0.840,402660.8,402660.8,30204,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905023,491381.00
05/10/2016 14:30,2,5.850,ACTIVE,218.93,365.49,59.975,1462905003,"201051344000853","219011344069620",29.70,25.30,0,342.05,412.68,175.9,167.9,0.822,401169.4,401169.4,29803,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905024,491382.00
05/10/2016 14:30,2,5.820,ACTIVE,216.00,360.08,59.986,1462905003,"201051344000685","219011344069620",29.76,25.50,0,335.74,407.27,175.4,167.4,0.849,407507.3,407507.3,34636,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905025,491383.00
05/10/2016 14:30,2,5.762,ACTIVE,217.13,364.59,59.949,1462905003,"201051344000917","219011344069620",29.62,27.50,0,336.04,406.37,173.0,165.0,0.818,404396.5,404396.5,34634,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905026,491384.00
05/10/2016 14:30,2,5.668,ACTIVE,216.00,359.18,59.981,1462905003,"201051344001145","219011344069620",30.30,24.50,0,337.24,407.27,173.9,165.9,0.804,409602.1,409602.1,34493,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905027,491385.00
05/10/2016 14:30,2,5.799,ACTIVE,217.35,363.69,59.986,1462905003,"201051344000651","219011344069620",29.88,28.00,0,335.74,406.37,175.6,167.5,0.804,401751.3,401751.3,34855,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905028,491386.00
05/10/2016 14:30,2,5.359,ACTIVE,213.51,351.97,59.954,1462905003,"274151322000088","219011344069620",28.39,32.80,0,337.54,388.94,154.0,146.7,0.583,649112.5,649112.5,23407,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905029,491387.00
05/10/2016 14:30,2,3.686,ACTIVE,214.87,439.74,59.954,1462905003,"274151322000068","219011344069620",39.92,35.60,0,406.37,468.59,147.1,140.1,0.552,545263.1,545263.1,24854,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905030,491388.00
05/10/2016 14:30,2,5.762,ACTIVE,216.90,360.38,59.986,1462905003,"201051344001135","219011344069620",29.70,27.30,0,336.64,406.67,173.2,165.3,0.809,397890.2,397890.2,34802,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905031,491389.00
05/10/2016 14:30,2,5.830,ACTIVE,216.67,362.79,59.917,1462905003,"201051344000594","219011344069620",30.20,25.30,0,335.74,412.68,178.3,170.2,0.818,406198.8,406198.8,30247,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905032,491390.00
05/10/2016 14:30,2,5.809,ACTIVE,217.13,362.19,59.917,1462905003,"201051344001203","219011344069620",29.56,27.50,0,336.94,406.67,173.8,165.8,0.826,404737.4,404737.4,34814,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905032,491391.00
05/10/2016 14:30,2,5.383,ACTIVE,213.96,353.47,59.938,1462905003,"274151322000054","219011344069620",28.39,35.80,0,336.94,390.44,154.6,147.3,0.592,663170.8,663170.8,23436,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905033,491392.00
05/10/2016 14:30,2,5.812,ACTIVE,217.58,362.79,59.996,1462905003,"201051344000867","219011344069620",29.58,27.80,0,336.94,410.88,174.1,166.1,0.804,393946.9,393946.9,30246,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905034,491393.00
05/10/2016 14:30,2,5.578,ACTIVE,217.13,361.59,59.949,1462905003,"201051344001093","219011344069620",30.14,25.50,0,336.64,406.37,170.2,162.4,0.773,403415.3,403415.3,34685,0,0,0,L,1122011218,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905035,491394.00
05/10/2016 14:30,2,5.812,ACTIVE,217.80,364.59,59.970,1462905003,"201051344000900","219011344069620",29.64,26.80,0,338.44,413.29,174.4,166.4,0.809,409483.5,409483.5,29632,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905036,491395.00
05/10/2016 14:30,2,5.719,ACTIVE,218.03,363.99,59.981,1462905003,"201051344000648","219011344069620",29.76,27.00,0,339.95,413.29,172.3,164.4,0.795,401709.1,401709.1,29932,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905037,491396.00
05/10/2016 14:30,2,5.760,ACTIVE,218.26,364.59,59.975,1462905003,"201051344000569","219011344069620",29.68,26.50,0,338.14,412.38,173.2,165.2,0.800,410649.4,410649.4,29569,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905038,491397.00
05/10/2016 14:30,2,5.723,ACTIVE,218.48,363.99,59.970,1462905003,"201051344000983","219011344069620",29.96,26.50,0,339.04,412.68,173.6,165.6,0.809,402280.5,402280.5,30037,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905039,491398.00
05/10/2016 14:30,2,5.715,ACTIVE,218.48,363.39,59.944,1462905003,"201051344001158","219011344069620",30.00,24.80,0,342.65,412.68,173.6,165.6,0.818,396775.6,396775.6,30300,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905040,491399.00
05/10/2016 14:30,2,5.717,ACTIVE,218.48,366.40,59.912,1462905003,"201051344000576","219011344069620",29.70,26.50,0,342.05,412.08,172.0,164.1,0.795,403675.1,403675.1,29712,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905041,491400.00
05/10/2016 14:30,2,5.266,ACTIVE,213.96,351.97,59.907,1462905003,"274151322000087","219011344069620",28.51,41.30,0,333.93,391.34,152.0,144.8,0.583,636986.5,636986.5,23516,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905042,491401.00
05/10/2016 14:45,2,4.916,ACTIVE,217.80,362.19,59.986,1462905903,"201051344000645","219011344069620",29.64,27.50,0,339.34,405.17,147.5,140.5,0.667,403377.2,403377.2,29853,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905904,491402.00
05/10/2016 14:45,2,4.449,ACTIVE,213.74,360.99,59.975,1462905903,"274151322000085","219011344069620",28.59,33.30,0,338.44,383.23,128.9,122.5,0.495,665411.0,665411.0,23446,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905905,491403.00
05/10/2016 14:45,2,4.869,ACTIVE,217.13,360.99,59.975,1462905903,"201051344000633","219011344069620",30.16,24.50,0,337.54,405.17,148.8,141.7,0.703,394324.5,394324.5,30321,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905906,491404.00
05/10/2016 14:45,2,4.811,ACTIVE,218.03,362.19,59.975,1462905903,"201051344000469","219011344069620",30.38,23.00,0,338.14,406.07,148.0,140.9,0.698,395693.4,395693.4,30261,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905907,491405.00
05/10/2016 14:45,2,4.773,ACTIVE,215.54,357.38,59.959,1462905903,"201051344000646","219011344069620",30.38,24.50,0,337.24,401.86,146.8,139.8,0.694,399498.6,399498.6,34823,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905908,491406.00
05/10/2016 14:45,2,4.598,ACTIVE,213.74,348.36,59.965,1462905903,"274151322000052","219011344069620",29.52,33.00,0,336.94,385.93,137.4,130.7,0.530,677162.4,677162.4,23668,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905909,491407.00
05/10/2016 14:45,2,4.916,ACTIVE,216.45,360.08,59.981,1462905903,"201051344000585","219011344069620",30.04,25.30,0,336.34,400.36,149.5,142.4,0.703,405872.4,405872.4,34827,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905910,491408.00
05/10/2016 14:45,2,4.713,ACTIVE,215.32,356.48,59.981,1462905903,"201051344001230","219011344069620",30.36,23.00,0,333.93,400.36,144.8,137.9,0.672,403219.1,403219.1,34622,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905911,491409.00
05/10/2016 14:45,2,4.820,ACTIVE,216.67,358.88,59.975,1462905903,"201051344000582","219011344069620",29.88,25.80,0,336.94,401.86,145.8,138.8,0.672,396735.0,396735.0,34797,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905912,491410.00
05/10/2016 14:45,2,4.803,ACTIVE,215.32,357.38,59.981,1462905903,"201051344000955","219011344069620",30.36,26.00,0,337.24,400.96,147.6,140.5,0.707,408734.6,408734.6,34729,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905912,491411.00
05/10/2016 14:45,2,3.057,ACTIVE,213.74,433.12,59.965,1462905903,"274151322000094","219011344069620",40.00,33.00,0,407.87,459.87,123.5,117.3,0.482,545560.8,545560.8,24649,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905913,491412.00
05/10/2016 14:45,2,4.887,ACTIVE,218.03,361.29,59.986,1462905903,"201051344000579","219011344069620",30.42,23.80,0,339.34,406.67,150.6,143.4,0.707,409432.0,409432.0,10335,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905914,491413.00
05/10/2016 14:45,2,4.855,ACTIVE,215.32,356.78,59.959,1462905903,"201051344000890","219011344069620",29.98,24.30,0,336.94,400.96,147.3,140.3,0.672,405892.7,405892.7,34748,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905915,491414.00
05/10/2016 14:45,2,4.824,ACTIVE,216.22,358.28,59.986,1462905903,"201051344000438","219011344069620",30.32,25.50,0,337.84,401.86,148.0,141.0,0.703,408035.7,408035.7,34758,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905916,491415.00
05/10/2016 14:45,2,4.848,ACTIVE,215.77,357.68,59.975,1462905903,"201051344000417","219011344069620",29.64,25.30,0,338.14,401.56,145.6,138.6,0.694,400791.7,400791.7,34913,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905917,491416.00
05/10/2016 14:45,2,4.533,ACTIVE,213.74,349.86,60.007,1462905903,"274151322000083","219011344069620",29.76,34.50,0,334.54,385.03,136.7,130.0,0.535,671102.5,671102.5,23737,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905918,491417.00
05/10/2016 14:45,2,4.818,ACTIVE,214.64,355.88,59.986,1462905903,"274151322000076","219011344069620",30.16,34.00,0,339.04,388.94,147.0,139.9,0.583,714354.4,714354.4,23732,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905919,491418.00
05/10/2016 14:45,2,4.906,ACTIVE,216.90,359.18,59.944,1462905903,"201051344000868","219011344069620",29.70,24.50,0,336.64,401.56,147.7,140.6,0.676,394712.1,394712.1,29989,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905920,491419.00
05/10/2016 14:45,2,4.793,ACTIVE,213.51,349.56,59.970,1462905903,"274151322000095","219011344069620",30.08,34.50,0,333.63,388.04,145.8,138.8,0.552,707109.0,707109.0,23638,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905921,491420.00
05/10/2016 14:45,2,4.922,ACTIVE,217.80,362.79,59.981,1462905903,"201051344000988","219011344069620",29.80,24.80,0,338.44,406.97,148.7,141.6,0.694,392003.6,392003.6,30283,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905922,491421.00
05/10/2016 14:45,2,4.939,ACTIVE,216.22,356.48,59.970,1462905903,"201051344001025","219011344069620",29.80,26.30,0,337.84,401.26,149.1,141.9,0.681,405730.4,405730.4,34799,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905923,491422.00
05/10/2016 14:45,2,4.865,ACTIVE,217.80,360.99,59.986,1462905903,"201051344000458","219011344069620",30.14,27.00,0,338.44,405.47,148.5,141.4,0.712,402698.8,402698.8,30205,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905923,491423.00
05/10/2016 14:45,2,4.891,ACTIVE,218.48,362.19,59.996,1462905903,"201051344000853","219011344069620",30.02,24.50,0,343.55,406.37,148.7,141.6,0.694,401207.5,401207.5,29804,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905924,491424.00
05/10/2016 14:45,2,4.801,ACTIVE,215.32,357.98,59.975,1462905903,"201051344000685","219011344069620",30.49,23.50,0,337.24,400.96,148.3,141.2,0.716,407545.1,407545.1,34637,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905925,491425.00
05/10/2016 14:45,2,4.801,ACTIVE,216.45,357.98,59.986,1462905903,"201051344000917","219011344069620",30.08,27.00,0,336.64,400.06,146.2,139.2,0.676,404433.8,404433.8,34635,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905926,491426.00
05/10/2016 14:45,2,4.773,ACTIVE,215.54,357.08,59.996,1462905903,"201051344001145","219011344069620",30.47,23.50,0,337.84,400.66,147.3,140.2,0.689,409639.6,409639.6,34494,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905927,491427.00
05/10/2016 14:45,2,4.871,ACTIVE,216.67,358.58,59.986,1462905903,"201051344000651","219011344069620",30.24,26.80,0,337.24,400.36,149.3,142.2,0.685,401789.2,401789.2,34856,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905928,491428.00
05/10/2016 14:45,2,4.537,ACTIVE,213.74,353.47,59.981,1462905903,"274151322000088","219011344069620",28.63,31.50,0,337.24,383.53,131.6,125.1,0.486,649145.7,649145.7,23408,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905929,491429.00
05/10/2016 14:45,2,3.145,ACTIVE,214.64,423.50,59.970,1462905903,"274151322000068","219011344069620",39.54,33.30,0,406.97,464.98,126.0,119.7,0.477,545294.9,545294.9,24855,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905930,491430.00
05/10/2016 14:45,2,4.857,ACTIVE,216.22,358.28,59.975,1462905903,"201051344001135","219011344069620",30.08,26.30,0,338.14,400.36,147.9,140.8,0.689,397927.7,397927.7,34803,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905931,491431.00
05/10/2016 14:45,2,4.926,ACTIVE,216.45,362.19,59.991,1462905903,"201051344000594","219011344069620",30.55,24.80,0,336.64,402.77,152.4,145.2,0.694,406237.4,406237.4,30248,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905932,491432.00
05/10/2016 14:45,2,4.875,ACTIVE,216.45,359.48,59.981,1462905903,"201051344001203","219011344069620",30.20,26.80,0,337.24,400.66,149.1,142.0,0.694,404775.2,404775.2,34815,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905932,491433.00
05/10/2016 14:45,2,4.547,ACTIVE,213.96,354.07,59.965,1462905903,"274151322000054","219011344069620",28.94,33.00,0,337.24,384.43,133.2,126.7,0.504,663204.4,663204.4,23437,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905933,491434.00
05/10/2016 14:45,2,4.910,ACTIVE,217.13,359.18,59.949,1462905903,"201051344000867","219011344069620",30.08,26.50,0,337.54,400.36,149.6,142.5,0.685,393984.8,393984.8,30247,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905934,491435.00
05/10/2016 14:45,2,4.781,ACTIVE,216.45,358.28,59.965,1462905903,"201051344001093","219011344069620",30.10,24.80,0,336.64,399.16,145.8,138.8,0.663,403452.2,403452.2,34686,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905935,491436.00
05/10/2016 14:45,2,4.920,ACTIVE,217.58,360.99,59.970,1462905903,"201051344000900","219011344069620",30.02,25.30,0,337.84,405.47,149.4,142.3,0.689,409521.4,409521.4,29633,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905936,491437.00
05/10/2016 14:45,2,4.859,ACTIVE,217.58,359.78,59.981,1462905903,"201051344000648","219011344069620",30.08,25.30,0,338.74,404.57,147.9,140.9,0.685,401746.6,401746.6,29933,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905937,491438.00
05/10/2016 14:45,2,4.871,ACTIVE,217.80,360.69,59.975,1462905903,"201051344000569","219011344069620",30.10,25.50,0,338.14,404.57,148.5,141.4,0.703,410687.1,410687.1,29570,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905938,491439.00
05/10/2016 14:45,2,4.910,ACTIVE,218.03,362.19,59.981,1462905903,"201051344000983","219011344069620",29.98,25.50,0,338.14,404.57,149.1,142.0,0.707,402318.4,402318.4,30038,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905939,491440.00
05/10/2016 14:45,2,4.898,ACTIVE,218.03,361.59,59.981,1462905903,"201051344001158","219011344069620",30.00,23.30,0,338.44,405.47,148.8,141.7,0.703,396813.4,396813.4,30301,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905940,491441.00
05/10/2016 14:45,2,4.852,ACTIVE,218.03,361.89,59.981,1462905903,"201051344000576","219011344069620",30.00,25.30,0,338.44,405.47,147.4,140.3,0.685,403712.6,403712.6,29713,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905941,491442.00
05/10/2016 14:45,2,4.479,ACTIVE,214.19,363.09,59.970,1462905903,"274151322000087","219011344069620",28.82,39.30,0,336.34,383.53,130.6,124.2,0.486,637019.5,637019.5,23517,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462905942,491443.00
05/10/2016 15:00,2,4.098,ACTIVE,217.58,357.38,60.007,1462906803,"201051344000645","219011344069620",29.84,26.30,0,338.74,392.85,123.8,117.6,0.561,403409.2,403409.2,29854,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906804,491444.00
05/10/2016 15:00,2,3.736,ACTIVE,214.64,348.36,59.965,1462906803,"274151322000085","219011344069620",28.73,31.00,0,338.44,377.22,108.7,102.9,0.415,665439.0,665439.0,23447,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906805,491445.00
05/10/2016 15:00,2,4.111,ACTIVE,217.13,358.28,60.002,1462906803,"201051344000633","219011344069620",29.96,23.80,0,337.84,393.45,124.8,118.6,0.592,394356.8,394356.8,30322,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906806,491446.00
05/10/2016 15:00,2,4.062,ACTIVE,217.58,356.78,59.959,1462906803,"201051344000469","219011344069620",30.28,22.00,0,338.14,393.75,124.5,118.2,0.588,395725.6,395725.6,30262,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906807,491447.00
05/10/2016 15:00,2,4.053,ACTIVE,215.54,354.07,60.012,1462906803,"201051344000646","219011344069620",30.14,23.00,0,337.84,392.85,123.7,117.5,0.583,399530.5,399530.5,34824,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906808,491448.00
05/10/2016 15:00,2,3.855,ACTIVE,214.19,362.49,59.991,1462906803,"274151322000052","219011344069620",29.64,31.30,0,337.54,379.92,115.7,109.7,0.451,677192.2,677192.2,23669,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906809,491449.00
05/10/2016 15:00,2,4.154,ACTIVE,216.45,356.48,60.002,1462906803,"201051344000585","219011344069620",30.00,24.00,0,338.14,393.45,126.2,119.9,0.588,405904.9,405904.9,34828,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906809,491450.00
05/10/2016 15:00,2,3.973,ACTIVE,215.54,354.37,59.986,1462906803,"201051344001230","219011344069620",30.30,22.30,0,333.03,387.74,121.9,115.8,0.557,403250.4,403250.4,34623,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906810,491451.00
05/10/2016 15:00,2,4.010,ACTIVE,216.67,357.08,60.018,1462906803,"201051344000582","219011344069620",30.30,24.00,0,338.14,394.05,123.1,116.9,0.570,396766.5,396766.5,34798,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906811,491452.00
05/10/2016 15:00,2,4.041,ACTIVE,215.77,355.28,59.959,1462906803,"201051344000955","219011344069620",30.51,24.00,0,336.64,388.64,125.0,118.7,0.588,408766.6,408766.6,34730,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906812,491453.00
05/10/2016 15:00,2,2.568,ACTIVE,214.19,434.02,59.954,1462906803,"274151322000094","219011344069620",40.67,32.20,0,404.87,462.28,105.1,99.5,0.402,545587.4,545587.4,24650,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906813,491454.00
05/10/2016 15:00,2,4.135,ACTIVE,217.80,359.18,59.965,1462906803,"201051344000579","219011344069620",30.61,22.80,0,339.04,394.05,128.2,121.8,0.610,409464.7,409464.7,10336,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906814,491455.00
05/10/2016 15:00,2,4.129,ACTIVE,215.54,354.37,60.007,1462906803,"201051344000890","219011344069620",30.14,23.50,0,337.54,388.94,126.2,119.8,0.575,405924.6,405924.6,34749,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906815,491456.00
05/10/2016 15:00,2,4.098,ACTIVE,216.22,356.78,59.986,1462906803,"201051344000438","219011344069620",30.51,23.50,0,339.04,392.55,126.6,120.3,0.597,408067.9,408067.9,34759,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906816,491457.00
05/10/2016 15:00,2,4.172,ACTIVE,216.00,355.58,60.018,1462906803,"201051344000417","219011344069620",29.50,24.00,0,337.24,391.64,124.6,118.3,0.597,400823.3,400823.3,34914,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906817,491458.00
05/10/2016 15:00,2,3.906,ACTIVE,214.19,353.77,59.991,1462906803,"274151322000083","219011344069620",29.60,32.60,0,335.44,376.92,117.1,111.1,0.464,671132.0,671132.0,23738,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906818,491459.00
05/10/2016 15:00,2,4.098,ACTIVE,215.09,364.89,59.991,1462906803,"274151322000076","219011344069620",30.45,32.20,0,339.34,382.33,126.3,120.0,0.495,714386.2,714386.2,23733,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906818,491460.00
05/10/2016 15:00,2,4.215,ACTIVE,216.90,357.98,60.034,1462906803,"201051344000868","219011344069620",29.88,23.80,0,338.14,393.45,127.5,121.1,0.588,394744.1,394744.1,29990,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906819,491461.00
05/10/2016 15:00,2,4.090,ACTIVE,214.19,364.59,60.012,1462906803,"274151322000095","219011344069620",30.38,32.80,0,337.84,378.72,125.7,119.4,0.473,707140.6,707140.6,23639,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906820,491462.00
05/10/2016 15:00,2,4.281,ACTIVE,217.58,359.78,60.012,1462906803,"201051344000988","219011344069620",29.68,23.80,0,337.54,394.35,128.7,122.3,0.605,392035.8,392035.8,30284,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906821,491463.00
05/10/2016 15:00,2,4.254,ACTIVE,216.45,357.38,59.944,1462906803,"201051344001025","219011344069620",30.02,25.50,0,338.74,392.55,129.3,122.9,0.588,405762.7,405762.7,34800,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906822,491464.00
05/10/2016 15:00,2,4.207,ACTIVE,217.80,358.58,60.012,1462906803,"201051344000458","219011344069620",30.28,25.80,0,338.74,393.45,129.1,122.6,0.619,402730.9,402730.9,30206,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906823,491465.00
05/10/2016 15:00,2,4.252,ACTIVE,218.26,360.38,60.007,1462906803,"201051344000853","219011344069620",30.02,23.50,0,340.85,396.45,129.4,123.0,0.605,401239.6,401239.6,29805,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906824,491466.00
05/10/2016 15:00,2,4.195,ACTIVE,215.77,356.78,60.012,1462906803,"201051344000685","219011344069620",30.26,23.00,0,337.84,391.94,128.6,122.2,0.628,407577.1,407577.1,34638,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906825,491467.00
05/10/2016 15:00,2,4.100,ACTIVE,216.45,355.58,60.023,1462906803,"201051344000917","219011344069620",30.45,25.80,0,337.84,392.55,126.6,120.3,0.592,404465.2,404465.2,34636,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906826,491468.00
05/10/2016 15:00,2,4.139,ACTIVE,215.77,356.18,59.991,1462906803,"201051344001145","219011344069620",30.45,21.80,0,338.14,392.25,127.7,121.3,0.592,409671.2,409671.2,34495,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906827,491469.00
05/10/2016 15:00,2,4.262,ACTIVE,216.90,358.28,60.018,1462906803,"201051344000651","219011344069620",30.08,25.50,0,338.44,392.85,129.9,123.4,0.592,401821.3,401821.3,34857,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906828,491470.00
05/10/2016 15:00,2,3.916,ACTIVE,214.19,353.77,60.012,1462906803,"274151322000088","219011344069620",28.78,29.80,0,337.24,376.01,114.2,108.3,0.429,649173.8,649173.8,23409,0,0,0,L,1151911521,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906829,491471.00
05/10/2016 15:00,2,2.676,ACTIVE,215.32,438.83,60.002,1462906803,"274151322000068","219011344069620",40.35,32.60,0,406.67,463.48,109.1,103.4,0.411,545321.7,545321.7,24856,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906829,491472.00
05/10/2016 15:00,2,4.201,ACTIVE,216.45,356.18,59.991,1462906803,"201051344001135","219011344069620",30.30,25.00,0,338.74,392.25,129.0,122.6,0.597,397959.4,397959.4,34804,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906830,491473.00
05/10/2016 15:00,2,4.303,ACTIVE,216.45,357.08,60.012,1462906803,"201051344000594","219011344069620",30.47,23.80,0,336.94,395.55,132.9,126.3,0.610,406270.1,406270.1,30249,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906831,491474.00
05/10/2016 15:00,2,4.252,ACTIVE,216.67,357.38,60.044,1462906803,"201051344001203","219011344069620",30.12,24.80,0,338.74,393.15,129.7,123.3,0.610,404807.0,404807.0,34816,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906832,491475.00
05/10/2016 15:00,2,3.961,ACTIVE,214.41,358.88,59.996,1462906803,"274151322000054","219011344069620",28.92,32.00,0,337.84,376.92,115.9,109.9,0.442,663232.8,663232.8,23438,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906833,491476.00
05/10/2016 15:00,2,4.287,ACTIVE,217.13,356.78,59.981,1462906803,"201051344000867","219011344069620",30.02,25.80,0,337.24,392.85,130.4,124.0,0.588,394016.8,394016.8,30248,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906834,491477.00
05/10/2016 15:00,2,4.113,ACTIVE,216.67,357.98,59.949,1462906803,"201051344001093","219011344069620",30.34,23.80,0,338.44,391.94,126.4,120.1,0.570,403483.3,403483.3,34687,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906835,491478.00
05/10/2016 15:00,2,4.230,ACTIVE,217.35,358.88,60.018,1462906803,"201051344000900","219011344069620",30.36,24.50,0,337.84,393.45,130.1,123.7,0.597,409553.5,409553.5,29634,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906836,491479.00
05/10/2016 15:00,2,4.225,ACTIVE,217.35,357.98,60.018,1462906803,"201051344000648","219011344069620",30.06,24.50,0,338.74,394.35,128.7,122.3,0.592,401778.3,401778.3,29934,0,0,0,L,1122011218,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906837,491480.00
05/10/2016 15:00,2,4.221,ACTIVE,217.58,358.58,60.012,1462906803,"201051344000569","219011344069620",30.22,24.80,0,338.44,393.15,129.2,122.8,0.597,410718.9,410718.9,29571,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906838,491481.00
05/10/2016 15:00,2,4.256,ACTIVE,217.58,357.98,59.975,1462906803,"201051344000983","219011344069620",30.14,24.00,0,337.54,393.75,129.8,123.4,0.610,402350.4,402350.4,30039,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906839,491482.00
05/10/2016 15:00,2,4.262,ACTIVE,217.80,359.48,59.975,1462906803,"201051344001158","219011344069620",30.00,23.30,0,338.44,394.65,129.5,123.1,0.605,396845.4,396845.4,30302,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906840,491483.00
05/10/2016 15:00,2,4.193,ACTIVE,217.80,359.18,60.018,1462906803,"201051344000576","219011344069620",30.14,24.50,0,338.44,395.55,128.0,121.6,0.588,403744.3,403744.3,29714,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906841,491484.00
05/10/2016 15:00,2,3.814,ACTIVE,214.41,355.88,59.991,1462906803,"274151322000087","219011344069620",29.28,37.80,0,335.44,376.31,113.1,107.2,0.407,637047.4,637047.4,23518,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462906842,491485.00
05/10/2016 15:15,2,4.117,ACTIVE,217.35,358.58,59.981,1462907703,"201051344000645","219011344069620",29.86,25.50,0,338.74,401.86,124.5,118.3,0.561,403443.1,403443.1,29855,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907704,491486.00
05/10/2016 15:15,2,3.746,ACTIVE,214.41,351.67,59.965,1462907703,"274151322000085","219011344069620",28.67,30.50,0,339.04,380.82,108.7,103.0,0.415,665468.6,665468.6,23448,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907705,491487.00
05/10/2016 15:15,2,4.104,ACTIVE,217.13,359.48,59.981,1462907703,"201051344000633","219011344069620",30.18,23.00,0,337.84,400.96,125.4,119.1,0.601,394390.9,394390.9,30323,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907706,491488.00
05/10/2016 15:15,2,4.125,ACTIVE,217.58,357.98,59.933,1462907703,"201051344000469","219011344069620",29.96,22.00,0,338.14,402.77,125.2,118.9,0.592,395759.7,395759.7,30263,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907707,491489.00
05/10/2016 15:15,2,4.043,ACTIVE,215.54,355.58,59.970,1462907703,"201051344000646","219011344069620",30.32,23.00,0,337.24,398.86,124.1,117.8,0.588,399564.2,399564.2,34825,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907708,491490.00
05/10/2016 15:15,2,3.863,ACTIVE,213.96,348.66,59.965,1462907703,"274151322000052","219011344069620",29.64,30.30,0,337.54,383.83,115.8,109.9,0.442,677223.6,677223.6,23670,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907709,491491.00
05/10/2016 15:15,2,4.127,ACTIVE,216.45,356.18,59.928,1462907703,"201051344000585","219011344069620",30.32,24.00,0,338.14,397.66,126.7,120.3,0.592,405939.2,405939.2,34829,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907710,491492.00
05/10/2016 15:15,2,3.979,ACTIVE,215.32,354.07,59.965,1462907703,"201051344001230","219011344069620",30.28,22.30,0,332.73,399.76,122.0,115.8,0.566,403283.6,403283.6,34624,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907711,491493.00
05/10/2016 15:15,2,4.047,ACTIVE,216.67,357.98,59.981,1462907703,"201051344000582","219011344069620",30.10,24.30,0,333.93,398.26,123.3,117.1,0.570,396799.9,396799.9,34799,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907712,491494.00
05/10/2016 15:15,2,4.102,ACTIVE,215.54,355.58,59.959,1462907703,"201051344000955","219011344069620",30.18,24.00,0,337.84,397.05,125.3,119.0,0.597,408800.5,408800.5,34731,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907713,491495.00
05/10/2016 15:15,2,2.467,ACTIVE,213.96,444.54,59.986,1462907703,"274151322000094","219011344069620",41.11,31.80,0,403.07,468.59,101.8,96.3,0.393,545615.6,545615.6,24651,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907714,491496.00
05/10/2016 15:15,2,4.154,ACTIVE,217.58,359.18,59.949,1462907703,"201051344000579","219011344069620",30.59,23.00,0,339.04,403.37,128.8,122.4,0.601,409499.3,409499.3,10337,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907715,491497.00
05/10/2016 15:15,2,4.146,ACTIVE,215.32,354.97,60.007,1462907703,"201051344000890","219011344069620",30.00,23.80,0,338.44,397.35,126.0,119.7,0.570,405958.5,405958.5,34750,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907715,491498.00
05/10/2016 15:15,2,4.135,ACTIVE,216.00,355.58,59.981,1462907703,"201051344000438","219011344069620",30.32,23.50,0,338.44,398.86,127.0,120.6,0.597,408101.9,408101.9,34760,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907716,491499.00
05/10/2016 15:15,2,4.123,ACTIVE,215.77,355.28,59.954,1462907703,"201051344000417","219011344069620",29.94,23.50,0,338.74,397.35,125.1,118.8,0.588,400856.7,400856.7,34915,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907717,491500.00
05/10/2016 15:15,2,3.914,ACTIVE,213.74,349.56,59.975,1462907703,"274151322000083","219011344069620",29.62,31.50,0,337.84,382.63,117.3,111.3,0.464,671163.2,671163.2,23739,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907718,491501.00
05/10/2016 15:15,2,4.066,ACTIVE,214.64,348.96,59.959,1462907703,"274151322000076","219011344069620",30.67,31.50,0,339.04,386.83,126.2,119.9,0.495,714419.8,714419.8,23734,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907719,491502.00
05/10/2016 15:15,2,4.283,ACTIVE,216.67,358.58,59.949,1462907703,"201051344000868","219011344069620",29.48,23.50,0,337.54,397.96,127.9,121.5,0.592,394778.0,394778.0,29991,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907720,491503.00
05/10/2016 15:15,2,4.119,ACTIVE,213.96,355.88,59.970,1462907703,"274151322000095","219011344069620",30.24,32.40,0,337.24,384.43,126.1,119.8,0.473,707173.9,707173.9,23640,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907721,491504.00
05/10/2016 15:15,2,4.289,ACTIVE,217.58,360.08,59.970,1462907703,"201051344000988","219011344069620",29.86,23.80,0,337.84,403.37,129.7,123.3,0.610,392069.9,392069.9,30285,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907722,491505.00
05/10/2016 15:15,2,4.256,ACTIVE,216.22,355.58,59.986,1462907703,"201051344001025","219011344069620",30.28,24.50,0,338.14,398.56,130.4,123.9,0.592,405796.9,405796.9,34801,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907723,491506.00
05/10/2016 15:15,2,4.252,ACTIVE,217.58,358.88,59.996,1462907703,"201051344000458","219011344069620",30.28,25.80,0,339.04,402.16,130.4,123.9,0.636,402765.0,402765.0,30207,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907724,491507.00
