ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 15:15,2,4.295,ACTIVE,218.03,360.38,60.002,1462907703,"201051344000853","219011344069620",30.12,23.00,0,342.95,403.07,131.0,124.5,0.623,401273.7,401273.7,29806,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907724,491508.00
05/10/2016 15:15,2,4.262,ACTIVE,215.77,357.08,60.002,1462907703,"201051344000685","219011344069620",30.26,22.30,0,338.14,398.26,130.6,124.1,0.632,407611.0,407611.0,34639,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907725,491509.00
05/10/2016 15:15,2,4.180,ACTIVE,216.22,357.08,59.933,1462907703,"201051344000917","219011344069620",30.42,25.00,0,331.23,403.37,128.7,122.3,0.605,404498.5,404498.5,34637,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907726,491510.00
05/10/2016 15:15,2,4.223,ACTIVE,215.77,354.97,60.007,1462907703,"201051344001145","219011344069620",30.42,22.50,0,338.44,397.66,130.1,123.7,0.605,409704.7,409704.7,34496,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907727,491511.00
05/10/2016 15:15,2,4.336,ACTIVE,216.67,358.58,59.986,1462907703,"201051344000651","219011344069620",30.20,24.80,0,336.94,397.66,132.7,126.1,0.605,401855.3,401855.3,34858,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907728,491512.00
05/10/2016 15:15,2,3.998,ACTIVE,213.74,361.59,59.991,1462907703,"274151322000088","219011344069620",28.80,29.00,0,337.84,381.42,116.7,110.7,0.438,649203.6,649203.6,23410,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907729,491513.00
05/10/2016 15:15,2,2.777,ACTIVE,214.87,425.01,59.991,1462907703,"274151322000068","219011344069620",39.80,32.00,0,406.97,465.58,112.4,106.6,0.433,545350.1,545350.1,24857,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907730,491514.00
05/10/2016 15:15,2,4.352,ACTIVE,216.22,355.88,59.981,1462907703,"201051344001135","219011344069620",30.12,24.50,0,338.74,397.35,132.7,126.1,0.614,397993.1,397993.1,34805,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907731,491515.00
05/10/2016 15:15,2,4.447,ACTIVE,216.22,360.69,59.965,1462907703,"201051344000594","219011344069620",30.45,23.50,0,337.54,399.76,137.2,130.5,0.636,406304.8,406304.8,30250,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907732,491516.00
05/10/2016 15:15,2,4.428,ACTIVE,216.67,358.28,59.938,1462907703,"201051344001203","219011344069620",29.94,25.30,0,322.51,398.86,134.2,127.7,0.632,404840.9,404840.9,34817,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907733,491517.00
05/10/2016 15:15,2,4.125,ACTIVE,214.19,359.48,59.949,1462907703,"274151322000054","219011344069620",28.77,30.80,0,337.84,382.93,120.2,114.1,0.464,663263.0,663263.0,23439,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907734,491518.00
05/10/2016 15:15,2,4.461,ACTIVE,216.90,358.58,60.002,1462907703,"201051344000867","219011344069620",30.06,24.50,0,338.14,397.05,135.7,129.1,0.623,394050.8,394050.8,30249,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907734,491519.00
05/10/2016 15:15,2,4.326,ACTIVE,216.45,357.68,59.986,1462907703,"201051344001093","219011344069620",30.18,23.00,0,335.14,397.35,132.3,125.7,0.601,403516.4,403516.4,34688,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907735,491520.00
05/10/2016 15:15,2,4.465,ACTIVE,217.35,359.48,59.970,1462907703,"201051344000900","219011344069620",30.22,23.80,0,337.84,402.16,136.6,129.9,0.632,409587.5,409587.5,29635,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907736,491521.00
05/10/2016 15:15,2,4.408,ACTIVE,217.58,359.48,59.996,1462907703,"201051344000648","219011344069620",30.32,24.00,0,339.04,401.56,135.4,128.7,0.619,401812.0,401812.0,29935,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907737,491522.00
05/10/2016 15:15,2,4.455,ACTIVE,217.80,360.69,59.981,1462907703,"201051344000569","219011344069620",30.20,24.00,0,338.44,401.56,136.2,129.6,0.641,410752.8,410752.8,29572,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907738,491523.00
05/10/2016 15:15,2,4.490,ACTIVE,217.80,360.38,59.938,1462907703,"201051344000983","219011344069620",30.20,24.30,0,338.44,402.16,137.3,130.6,0.650,402384.4,402384.4,30040,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907739,491524.00
05/10/2016 15:15,2,4.533,ACTIVE,218.03,360.08,59.986,1462907703,"201051344001158","219011344069620",29.94,22.50,0,339.04,402.77,137.5,130.8,0.641,396879.4,396879.4,30303,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907740,491525.00
05/10/2016 15:15,2,4.537,ACTIVE,217.80,360.69,60.002,1462907703,"201051344000576","219011344069620",29.60,24.50,0,338.74,403.07,136.1,129.4,0.628,403777.9,403777.9,29715,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907741,491526.00
05/10/2016 15:15,2,4.113,ACTIVE,214.19,350.17,59.981,1462907703,"274151322000087","219011344069620",28.88,38.20,0,335.44,381.12,120.3,114.2,0.446,637077.2,637077.2,23519,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462907742,491527.00
05/10/2016 15:30,2,8.324,ACTIVE,221.87,374.51,59.986,1462908603,"201051344000645","219011344069620",28.80,28.50,0,339.65,430.72,242.9,232.5,1.074,403494.6,403494.6,29856,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908604,491528.00
05/10/2016 15:30,2,7.586,ACTIVE,216.22,368.20,59.944,1462908603,"274151322000085","219011344069620",26.92,34.00,0,335.74,398.56,206.4,197.3,0.782,665512.8,665512.8,23449,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908605,491529.00
05/10/2016 15:30,2,8.283,ACTIVE,220.74,376.92,59.991,1462908603,"201051344000633","219011344069620",29.24,25.80,0,338.44,427.11,245.2,234.8,1.136,394442.9,394442.9,30324,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908606,491530.00
05/10/2016 15:30,2,8.303,ACTIVE,222.32,379.02,59.986,1462908603,"201051344000469","219011344069620",28.90,24.50,0,338.44,431.62,243.0,232.6,1.114,395811.3,395811.3,30264,0,0,0,L,1122011218,0,125.85,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908607,491531.00
05/10/2016 15:30,2,8.211,ACTIVE,218.48,370.90,59.986,1462908603,"201051344000646","219011344069620",29.16,26.30,0,334.24,426.51,242.4,232.1,1.123,399615.6,399615.6,34826,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908607,491532.00
05/10/2016 15:30,2,7.635,ACTIVE,216.45,379.92,59.949,1462908603,"274151322000052","219011344069620",29.00,34.80,0,334.54,401.56,224.0,214.2,0.871,677271.2,677271.2,23671,0,0,0,L,1151911521,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908608,491533.00
05/10/2016 15:30,2,8.408,ACTIVE,220.06,372.41,59.959,1462908603,"201051344000585","219011344069620",28.92,27.30,0,336.64,426.51,246.2,235.7,1.131,405991.5,405991.5,34830,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908609,491534.00
05/10/2016 15:30,2,7.928,ACTIVE,218.03,368.20,59.954,1462908603,"201051344001230","219011344069620",29.98,24.80,0,333.03,421.40,240.6,230.3,1.083,403334.5,403334.5,34625,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908610,491535.00
05/10/2016 15:30,2,8.203,ACTIVE,220.06,371.21,59.922,1462908603,"201051344000582","219011344069620",29.02,26.50,0,336.64,428.01,241.0,230.7,1.069,396851.1,396851.1,34800,0,0,0,L,1122011218,0,125.85,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908611,491536.00
05/10/2016 15:30,2,8.135,ACTIVE,218.48,369.40,59.917,1462908603,"201051344000955","219011344069620",29.46,26.80,0,334.54,420.80,242.6,232.2,1.136,408852.0,408852.0,34732,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908612,491537.00
05/10/2016 15:30,2,5.000,ACTIVE,216.00,437.93,59.986,1462908603,"274151322000094","219011344069620",40.63,33.80,0,402.46,474.90,207.1,198.0,0.804,545659.0,545659.0,24652,0,0,0,L,1151911521,0,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908613,491538.00
05/10/2016 15:30,2,8.305,ACTIVE,222.55,379.02,59.991,1462908603,"201051344000579","219011344069620",29.42,25.80,0,340.55,432.82,247.4,236.9,1.131,409552.1,409552.1,10338,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908614,491539.00
05/10/2016 15:30,2,8.119,ACTIVE,218.48,370.00,59.996,1462908603,"201051344000890","219011344069620",29.38,26.30,0,334.24,425.31,241.5,231.2,1.087,406010.0,406010.0,34751,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908615,491540.00
05/10/2016 15:30,2,8.127,ACTIVE,219.16,370.90,60.002,1462908603,"201051344000438","219011344069620",29.54,26.00,0,335.44,428.01,243.0,232.6,1.118,408153.8,408153.8,34761,0,0,0,L,1122011218,0,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908616,491541.00
05/10/2016 15:30,2,8.033,ACTIVE,218.93,368.50,59.996,1462908603,"201051344000417","219011344069620",29.28,26.30,0,335.14,424.71,238.2,228.0,1.114,400907.8,400907.8,34916,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908616,491542.00
05/10/2016 15:30,2,7.645,ACTIVE,215.77,358.58,59.975,1462908603,"274151322000083","219011344069620",28.82,36.50,0,334.84,402.46,223.1,213.4,0.875,671210.9,671210.9,23740,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908617,491543.00
05/10/2016 15:30,2,8.057,ACTIVE,216.90,372.41,59.965,1462908603,"274151322000076","219011344069620",29.14,36.50,0,335.74,405.17,237.4,227.2,0.924,714470.9,714470.9,23735,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908618,491544.00
05/10/2016 15:30,2,8.127,ACTIVE,220.52,373.31,59.975,1462908603,"201051344000868","219011344069620",28.86,27.30,0,337.54,428.01,237.6,227.4,1.043,394829.9,394829.9,29992,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908620,491545.00
05/10/2016 15:30,2,8.012,ACTIVE,215.77,359.48,59.970,1462908603,"274151322000095","219011344069620",29.12,38.00,0,334.24,405.77,236.2,226.1,0.910,707225.1,707225.1,23641,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908621,491546.00
05/10/2016 15:30,2,8.025,ACTIVE,222.10,374.21,60.007,1462908603,"201051344000988","219011344069620",29.34,26.80,0,338.74,432.52,238.7,228.4,1.078,392122.3,392122.3,30286,0,0,0,L,1122011218,0,126.07,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908622,491547.00
05/10/2016 15:30,2,8.150,ACTIVE,219.61,368.80,59.996,1462908603,"201051344001025","219011344069620",29.06,27.30,0,336.64,427.41,239.8,229.6,1.078,405849.4,405849.4,34802,0,0,0,L,1122011218,0,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908623,491548.00
05/10/2016 15:30,2,7.953,ACTIVE,222.10,377.22,59.944,1462908603,"201051344000458","219011344069620",29.52,29.00,0,340.25,431.32,237.6,227.4,1.114,402817.4,402817.4,30208,0,0,0,L,1122011218,0,126.30,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908623,491549.00
05/10/2016 15:30,2,8.078,ACTIVE,222.55,376.62,59.954,1462908603,"201051344000853","219011344069620",28.80,25.80,0,340.25,432.52,235.7,225.6,1.087,401326.1,401326.1,29807,0,0,0,L,1122011218,0,126.75,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908624,491550.00
05/10/2016 15:30,2,8.021,ACTIVE,218.26,369.40,59.954,1462908603,"201051344000685","219011344069620",29.48,25.50,0,333.93,425.01,239.4,229.1,1.131,407663.4,407663.4,34640,0,0,0,L,1122011218,0,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908625,491551.00
05/10/2016 15:30,2,7.883,ACTIVE,219.61,368.80,59.991,1462908603,"201051344000917","219011344069620",29.50,28.50,0,334.84,426.51,235.4,225.3,1.092,404550.3,404550.3,34638,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908626,491552.00
05/10/2016 15:30,2,7.877,ACTIVE,218.26,368.50,60.012,1462908603,"201051344001145","219011344069620",29.72,24.80,0,334.54,425.01,237.0,226.8,1.087,409756.9,409756.9,34497,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908627,491553.00
05/10/2016 15:30,2,8.008,ACTIVE,219.84,370.90,59.996,1462908603,"201051344000651","219011344069620",29.06,28.80,0,337.54,426.51,235.8,225.6,1.069,401907.7,401907.7,34859,0,0,0,L,1122011218,0,126.07,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908628,491554.00
05/10/2016 15:30,2,7.318,ACTIVE,216.00,358.58,59.944,1462908603,"274151322000088","219011344069620",27.63,33.30,0,335.14,398.86,204.4,195.4,0.765,649249.1,649249.1,23411,0,0,0,L,1151911521,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908629,491555.00
05/10/2016 15:30,2,4.922,ACTIVE,216.67,449.65,59.959,1462908603,"274151322000068","219011344069620",40.10,35.60,0,400.06,474.60,200.0,191.1,0.760,545394.2,545394.2,24858,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908630,491556.00
05/10/2016 15:30,2,7.867,ACTIVE,219.39,370.90,59.986,1462908603,"201051344001135","219011344069620",29.14,27.30,0,335.44,427.11,232.1,222.0,1.047,398045.0,398045.0,34806,0,0,0,L,1122011218,0,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908631,491557.00
05/10/2016 15:30,2,7.943,ACTIVE,219.39,371.21,59.975,1462908603,"201051344000594","219011344069620",29.64,25.80,0,336.04,428.61,238.4,228.2,1.078,406358.3,406358.3,30251,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908632,491558.00
05/10/2016 15:30,2,7.908,ACTIVE,219.61,369.10,59.933,1462908603,"201051344001203","219011344069620",29.02,27.80,0,337.54,427.71,232.4,222.4,1.074,404893.1,404893.1,34818,0,0,0,L,1122011218,0,126.07,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908632,491559.00
05/10/2016 15:30,2,7.248,ACTIVE,216.22,381.12,59.991,1462908603,"274151322000054","219011344069620",27.73,35.40,0,334.84,400.36,203.5,194.5,0.769,663309.0,663309.0,23440,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908633,491560.00
05/10/2016 15:30,2,7.844,ACTIVE,220.52,374.21,59.928,1462908603,"201051344000867","219011344069620",29.06,27.50,0,338.44,427.11,230.8,220.9,1.043,394103.2,394103.2,30250,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908634,491561.00
05/10/2016 15:30,2,7.590,ACTIVE,219.61,369.40,59.928,1462908603,"201051344001093","219011344069620",29.44,26.00,0,337.24,425.61,226.3,216.5,1.016,403567.7,403567.7,34689,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908635,491562.00
05/10/2016 15:30,2,7.771,ACTIVE,221.19,373.91,59.975,1462908603,"201051344000900","219011344069620",29.40,27.30,0,338.14,432.52,231.4,221.4,1.030,409640.3,409640.3,29636,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908636,491563.00
05/10/2016 15:30,2,7.650,ACTIVE,221.19,372.11,59.991,1462908603,"201051344000648","219011344069620",29.50,27.30,0,340.55,431.02,228.4,218.5,1.030,401864.1,401864.1,29936,0,0,0,L,1122011218,0,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908637,491564.00
05/10/2016 15:30,2,7.742,ACTIVE,221.64,375.11,59.991,1462908603,"201051344000569","219011344069620",29.18,26.80,0,339.04,430.72,228.7,218.8,1.056,410805.2,410805.2,29573,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908638,491565.00
05/10/2016 15:30,2,7.809,ACTIVE,221.87,373.91,59.986,1462908603,"201051344000983","219011344069620",29.10,26.80,0,339.65,431.92,230.2,220.2,1.061,402436.9,402436.9,30041,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908639,491566.00
05/10/2016 15:30,2,7.727,ACTIVE,222.10,375.11,59.981,1462908603,"201051344001158","219011344069620",29.54,26.00,0,340.25,432.52,231.4,221.4,1.052,396932.1,396932.1,30304,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908640,491567.00
05/10/2016 15:30,2,7.773,ACTIVE,221.42,373.31,59.959,1462908603,"201051344000576","219011344069620",29.06,27.00,0,339.95,431.62,228.7,218.8,1.025,403830.1,403830.1,29716,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908641,491568.00
05/10/2016 15:30,2,7.195,ACTIVE,216.22,382.93,59.970,1462908603,"274151322000087","219011344069620",27.55,41.50,0,332.13,402.16,200.6,191.7,0.773,637123.0,637123.0,23520,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462908642,491569.00
05/10/2016 15:45,2,7.652,ACTIVE,221.19,373.91,59.975,1462909503,"201051344000645","219011344069620",29.02,31.00,0,340.55,428.31,224.9,215.1,1.021,403548.2,403548.2,29857,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909504,491570.00
05/10/2016 15:45,2,6.973,ACTIVE,215.54,358.28,59.949,1462909503,"274151322000085","219011344069620",27.21,35.80,0,335.44,396.15,192.1,183.5,0.742,665558.5,665558.5,23450,0,0,0,L,1151911521,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909505,491571.00
05/10/2016 15:45,2,7.658,ACTIVE,220.29,373.31,59.965,1462909503,"201051344000633","219011344069620",29.28,27.30,0,330.63,430.72,226.9,217.1,1.061,394496.9,394496.9,30325,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909506,491572.00
05/10/2016 15:45,2,7.551,ACTIVE,221.64,373.91,59.938,1462909503,"201051344000469","219011344069620",29.40,26.30,0,326.72,430.42,224.6,214.8,1.030,395864.9,395864.9,30265,0,0,0,L,1122011218,0,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909507,491573.00
05/10/2016 15:45,2,7.504,ACTIVE,218.48,368.80,59.938,1462909503,"201051344000646","219011344069620",29.54,27.30,0,334.84,424.41,224.3,214.6,1.043,399669.0,399669.0,34827,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909508,491574.00
05/10/2016 15:45,2,7.066,ACTIVE,215.77,361.29,59.922,1462909503,"274151322000052","219011344069620",29.06,37.30,0,334.54,400.96,208.1,198.9,0.818,677320.7,677320.7,23672,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909509,491575.00
05/10/2016 15:45,2,7.656,ACTIVE,220.06,370.00,59.981,1462909503,"201051344000585","219011344069620",29.40,28.80,0,341.15,424.71,227.9,218.0,1.047,406045.9,406045.9,34831,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909510,491576.00
05/10/2016 15:45,2,7.488,ACTIVE,218.26,368.20,59.907,1462909503,"201051344001230","219011344069620",29.30,25.80,0,334.54,419.00,222.1,212.4,0.999,403387.5,403387.5,34626,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909511,491577.00
05/10/2016 15:45,2,7.514,ACTIVE,220.06,373.01,59.912,1462909503,"201051344000582","219011344069620",29.20,28.80,0,337.84,425.91,222.2,212.6,1.008,396904.1,396904.1,34801,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909512,491578.00
05/10/2016 15:45,2,7.527,ACTIVE,218.71,367.60,59.970,1462909503,"201051344000955","219011344069620",29.32,29.00,0,334.54,421.70,223.5,213.8,1.043,408905.4,408905.4,34733,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909512,491579.00
05/10/2016 15:45,2,4.717,ACTIVE,215.54,427.71,59.944,1462909503,"274151322000094","219011344069620",39.64,35.60,0,400.36,470.99,189.3,180.8,0.734,545704.2,545704.2,24653,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909513,491580.00
05/10/2016 15:45,2,7.623,ACTIVE,221.87,375.11,59.901,1462909503,"201051344000579","219011344069620",29.72,27.30,0,340.25,430.72,229.5,219.6,1.065,409607.0,409607.0,10339,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909514,491581.00
05/10/2016 15:45,2,7.623,ACTIVE,218.26,367.60,59.896,1462909503,"201051344000890","219011344069620",28.86,27.80,0,335.44,421.70,222.8,213.2,0.994,406063.4,406063.4,34752,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909515,491582.00
05/10/2016 15:45,2,7.441,ACTIVE,219.16,370.60,59.975,1462909503,"201051344000438","219011344069620",29.84,28.50,0,335.74,424.41,225.0,215.2,1.039,408207.5,408207.5,34762,0,0,0,L,1122011218,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909516,491583.00
05/10/2016 15:45,2,7.424,ACTIVE,218.93,367.90,59.944,1462909503,"201051344000417","219011344069620",29.30,28.00,0,335.14,420.80,220.2,210.6,1.039,400960.5,400960.5,34917,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909517,491584.00
05/10/2016 15:45,2,7.084,ACTIVE,215.32,355.58,59.954,1462909503,"274151322000083","219011344069620",28.96,38.00,0,334.54,400.36,207.3,198.2,0.831,671260.5,671260.5,23741,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909518,491585.00
05/10/2016 15:45,2,7.396,ACTIVE,216.45,384.73,59.959,1462909503,"274151322000076","219011344069620",29.54,38.00,0,335.44,402.77,221.1,211.5,0.875,714523.8,714523.8,23736,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909519,491586.00
05/10/2016 15:45,2,7.631,ACTIVE,220.06,370.90,59.944,1462909503,"201051344000868","219011344069620",28.88,27.30,0,340.55,423.81,223.0,213.3,1.003,394883.3,394883.3,29993,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909520,491587.00
05/10/2016 15:45,2,7.457,ACTIVE,215.09,364.89,59.928,1462909503,"274151322000095","219011344069620",29.26,39.80,0,334.24,403.07,220.8,211.2,0.822,707277.8,707277.8,23642,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909521,491588.00
05/10/2016 15:45,2,7.604,ACTIVE,221.42,374.21,59.922,1462909503,"201051344000988","219011344069620",29.20,27.80,0,325.82,430.72,224.8,215.1,1.021,392176.1,392176.1,30287,0,0,0,L,1122011218,0,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909521,491589.00
05/10/2016 15:45,2,7.748,ACTIVE,219.61,369.70,59.875,1462909503,"201051344001025","219011344069620",28.78,29.80,0,336.34,425.01,225.8,216.0,1.003,405903.4,405903.4,34803,0,0,0,L,1122011218,0,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909522,491590.00
05/10/2016 15:45,2,7.574,ACTIVE,221.42,372.71,59.975,1462909503,"201051344000458","219011344069620",29.46,30.00,0,340.85,427.11,225.8,216.0,1.061,402871.3,402871.3,30209,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909523,491591.00
05/10/2016 15:45,2,7.525,ACTIVE,221.87,373.31,59.954,1462909503,"201051344000853","219011344069620",29.48,28.30,0,340.55,428.01,224.7,215.0,1.034,401379.7,401379.7,29808,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909524,491592.00
05/10/2016 15:45,2,7.574,ACTIVE,218.26,369.40,59.975,1462909503,"201051344000685","219011344069620",29.50,26.80,0,334.84,422.60,226.3,216.5,1.065,407717.4,407717.4,34641,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909525,491593.00
05/10/2016 15:45,2,7.531,ACTIVE,219.61,370.30,59.986,1462909503,"201051344000917","219011344069620",29.30,29.50,0,336.94,422.90,223.4,213.7,1.039,404603.6,404603.6,34639,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909526,491594.00
05/10/2016 15:45,2,7.467,ACTIVE,218.26,366.40,59.996,1462909503,"201051344001145","219011344069620",29.82,26.50,0,336.04,422.60,225.4,215.7,1.034,409810.7,409810.7,34498,0,0,0,L,1122011218,0,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909527,491595.00
05/10/2016 15:45,2,7.617,ACTIVE,220.06,370.00,59.922,1462909503,"201051344000651","219011344069620",29.14,31.00,0,341.45,422.90,224.8,215.1,1.003,401961.3,401961.3,34860,0,0,0,L,1122011218,0,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909528,491596.00
05/10/2016 15:45,2,6.951,ACTIVE,215.32,351.67,59.975,1462909503,"274151322000088","219011344069620",27.51,34.80,0,335.74,395.85,193.6,185.0,0.707,649295.4,649295.4,23412,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909529,491597.00
05/10/2016 15:45,2,4.711,ACTIVE,216.45,440.04,59.928,1462909503,"274151322000068","219011344069620",39.62,36.00,0,398.56,470.09,189.6,181.0,0.734,545439.5,545439.5,24859,0,0,0,L,1151911521,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909530,491598.00
05/10/2016 15:45,2,7.570,ACTIVE,219.39,369.70,59.981,1462909503,"201051344001135","219011344069620",29.00,29.00,0,336.34,422.30,222.2,212.6,1.012,398098.0,398098.0,34807,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909530,491599.00
05/10/2016 15:45,2,7.678,ACTIVE,219.39,370.90,59.944,1462909503,"201051344000594","219011344069620",29.56,27.30,0,338.44,425.31,230.0,220.1,1.043,406413.2,406413.2,30252,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909531,491600.00
05/10/2016 15:45,2,7.566,ACTIVE,219.84,369.10,59.896,1462909503,"201051344001203","219011344069620",29.16,29.50,0,342.35,422.90,223.4,213.7,1.061,404946.5,404946.5,34819,0,0,0,L,1122011218,0,126.07,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909532,491601.00
05/10/2016 15:45,2,7.012,ACTIVE,215.32,357.08,59.928,1462909503,"274151322000054","219011344069620",27.53,37.30,0,335.14,397.05,195.3,186.6,0.760,663355.6,663355.6,23441,0,0,0,L,1151911521,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909533,491602.00
05/10/2016 15:45,2,7.574,ACTIVE,220.06,370.30,59.949,1462909503,"201051344000867","219011344069620",29.16,29.80,0,329.73,428.61,223.5,213.8,1.008,394156.7,394156.7,30251,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909534,491603.00
05/10/2016 15:45,2,7.396,ACTIVE,219.61,370.00,59.996,1462909503,"201051344001093","219011344069620",29.20,27.00,0,338.44,422.00,218.7,209.2,0.977,403620.0,403620.0,34690,0,0,0,L,1122011218,0,125.40,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909535,491604.00
05/10/2016 15:45,2,7.619,ACTIVE,220.97,372.41,59.975,1462909503,"201051344000900","219011344069620",29.16,29.30,0,340.25,427.41,224.9,215.2,1.012,409694.1,409694.1,29637,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909536,491605.00
05/10/2016 15:45,2,7.451,ACTIVE,220.97,371.51,59.986,1462909503,"201051344000648","219011344069620",29.42,28.80,0,340.85,426.51,221.9,212.3,1.025,401917.2,401917.2,29937,0,0,0,L,1122011218,0,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909537,491606.00
05/10/2016 15:45,2,7.645,ACTIVE,221.19,374.21,59.981,1462909503,"201051344000569","219011344069620",28.75,28.00,0,339.34,426.21,222.5,212.8,1.016,410858.4,410858.4,29574,0,0,0,L,1122011218,0,125.17,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909538,491607.00
05/10/2016 15:45,2,7.521,ACTIVE,221.42,372.11,59.928,1462909503,"201051344000983","219011344069620",29.36,28.80,0,339.65,427.11,223.6,213.9,1.039,402490.4,402490.4,30042,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909539,491608.00
05/10/2016 15:45,2,7.559,ACTIVE,221.64,373.31,59.917,1462909503,"201051344001158","219011344069620",29.26,26.80,0,340.85,427.71,224.0,214.3,1.025,396985.7,396985.7,30305,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909540,491609.00
05/10/2016 15:45,2,7.576,ACTIVE,221.42,373.31,59.922,1462909503,"201051344000576","219011344069620",28.78,29.00,0,340.55,427.11,220.7,211.1,0.999,403883.1,403883.1,29717,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909541,491610.00
05/10/2016 15:45,2,6.900,ACTIVE,215.54,374.81,59.938,1462909503,"274151322000087","219011344069620",27.57,43.60,0,332.73,397.66,192.6,184.0,0.751,637169.3,637169.3,23521,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462909542,491611.00
05/10/2016 16:00,2,6.184,ACTIVE,220.06,367.00,60.007,1462910403,"201051344000645","219011344069620",29.26,30.00,0,341.45,422.60,183.4,175.1,0.813,403595.7,403595.7,29858,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910404,491612.00
05/10/2016 16:00,2,5.639,ACTIVE,215.54,368.20,60.007,1462910403,"274151322000085","219011344069620",27.63,35.60,0,336.64,393.45,157.8,150.3,0.619,665599.2,665599.2,23451,0,0,0,L,1151911521,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910405,491613.00
05/10/2016 16:00,2,6.178,ACTIVE,219.39,370.00,59.970,1462910403,"201051344000633","219011344069620",29.44,27.80,0,340.55,420.50,184.2,175.8,0.862,394544.8,394544.8,30326,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910406,491614.00
05/10/2016 16:00,2,6.068,ACTIVE,220.52,370.00,60.007,1462910403,"201051344000469","219011344069620",29.78,25.50,0,340.25,421.10,183.0,174.7,0.849,395912.4,395912.4,30266,0,0,0,L,1122011218,0,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910407,491615.00
05/10/2016 16:00,2,6.031,ACTIVE,217.80,365.49,60.023,1462910403,"201051344000646","219011344069620",29.76,27.00,0,334.84,419.00,181.8,173.5,0.853,399716.3,399716.3,34828,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910408,491616.00
05/10/2016 16:00,2,5.652,ACTIVE,215.09,367.90,60.002,1462910403,"274151322000052","219011344069620",29.38,36.00,0,335.14,396.75,168.2,160.4,0.676,677364.4,677364.4,23673,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910408,491617.00
05/10/2016 16:00,2,6.256,ACTIVE,218.93,366.10,59.965,1462910403,"201051344000585","219011344069620",29.34,27.80,0,337.24,420.50,185.9,177.5,0.857,406094.1,406094.1,34832,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910409,491618.00
05/10/2016 16:00,2,5.971,ACTIVE,217.35,364.89,59.996,1462910403,"201051344001230","219011344069620",29.74,25.80,0,334.84,414.19,179.9,171.7,0.822,403434.3,403434.3,34627,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910410,491619.00
05/10/2016 16:00,2,6.086,ACTIVE,218.93,363.99,60.023,1462910403,"201051344000582","219011344069620",29.36,29.00,0,337.24,421.10,181.0,172.8,0.818,396951.0,396951.0,34802,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910411,491620.00
05/10/2016 16:00,2,6.031,ACTIVE,217.58,365.19,59.996,1462910403,"201051344000955","219011344069620",29.68,28.30,0,335.44,414.49,181.3,173.1,0.844,408952.6,408952.6,34734,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910412,491621.00
05/10/2016 16:00,2,3.754,ACTIVE,215.54,429.22,60.002,1462910403,"274151322000094","219011344069620",40.18,35.80,0,405.17,466.19,152.3,145.1,0.579,545744.0,545744.0,24654,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910413,491622.00
05/10/2016 16:00,2,6.090,ACTIVE,220.52,369.10,60.018,1462910403,"201051344000579","219011344069620",30.34,26.80,0,341.45,425.91,186.9,178.5,0.884,409655.5,409655.5,10340,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910414,491623.00
05/10/2016 16:00,2,6.055,ACTIVE,217.35,363.99,60.012,1462910403,"201051344000890","219011344069620",29.66,27.30,0,335.74,414.79,181.8,173.5,0.826,406110.6,406110.6,34753,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910415,491624.00
05/10/2016 16:00,2,6.004,ACTIVE,218.26,364.89,59.954,1462910403,"201051344000438","219011344069620",30.08,27.80,0,336.34,419.90,182.8,174.5,0.853,408254.9,408254.9,34763,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910416,491625.00
05/10/2016 16:00,2,6.039,ACTIVE,217.80,365.19,59.996,1462910403,"201051344000417","219011344069620",29.34,26.80,0,336.04,414.19,179.3,171.2,0.849,401007.1,401007.1,34918,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910417,491626.00
05/10/2016 16:00,2,5.732,ACTIVE,214.87,372.11,59.986,1462910403,"274151322000083","219011344069620",29.10,37.00,0,335.44,397.05,168.9,161.1,0.667,671304.2,671304.2,23742,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910417,491627.00
05/10/2016 16:00,2,5.992,ACTIVE,215.77,370.90,60.002,1462910403,"274151322000076","219011344069620",29.66,37.50,0,336.04,399.46,179.8,171.6,0.716,714570.4,714570.4,23737,0,0,0,L,1151911521,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910418,491628.00
05/10/2016 16:00,2,6.168,ACTIVE,219.16,366.70,60.002,1462910403,"201051344000868","219011344069620",29.26,27.80,0,341.15,420.50,182.9,174.6,0.831,394930.5,394930.5,29994,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910419,491629.00
05/10/2016 16:00,2,6.061,ACTIVE,215.09,351.37,59.986,1462910403,"274151322000095","219011344069620",29.38,38.60,0,335.74,399.76,180.4,172.2,0.681,707324.5,707324.5,23643,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910420,491630.00
05/10/2016 16:00,2,6.180,ACTIVE,220.29,367.30,60.018,1462910403,"201051344000988","219011344069620",29.46,27.80,0,340.25,424.41,184.3,176.0,0.853,392223.6,392223.6,30288,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910421,491631.00
05/10/2016 16:00,2,6.252,ACTIVE,218.71,364.59,60.018,1462910403,"201051344001025","219011344069620",29.16,28.80,0,337.24,419.00,184.8,176.4,0.826,405951.1,405951.1,34804,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910422,491632.00
05/10/2016 16:00,2,6.180,ACTIVE,220.06,367.90,59.986,1462910403,"201051344000458","219011344069620",29.58,30.30,0,340.55,420.20,185.2,176.8,0.879,402919.0,402919.0,30210,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910423,491633.00
05/10/2016 16:00,2,6.154,ACTIVE,220.97,370.60,60.007,1462910403,"201051344000853","219011344069620",29.56,27.50,0,342.05,424.11,184.4,176.0,0.857,401427.2,401427.2,29809,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910424,491634.00
05/10/2016 16:00,2,6.125,ACTIVE,217.58,364.89,59.996,1462910403,"201051344000685","219011344069620",29.72,27.00,0,335.74,415.09,184.3,176.0,0.888,407765.0,407765.0,34642,0,0,0,L,1122011218,0,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910425,491635.00
05/10/2016 16:00,2,6.039,ACTIVE,218.71,365.19,60.028,1462910403,"201051344000917","219011344069620",29.88,29.50,0,336.04,419.30,182.7,174.4,0.853,404650.7,404650.7,34640,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910426,491636.00
05/10/2016 16:00,2,6.127,ACTIVE,217.58,363.09,59.996,1462910403,"201051344001145","219011344069620",29.66,25.30,0,335.44,415.09,183.9,175.6,0.849,409858.2,409858.2,34499,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910427,491637.00
05/10/2016 16:00,2,6.160,ACTIVE,219.16,364.89,59.965,1462910403,"201051344000651","219011344069620",29.50,30.00,0,338.74,420.20,183.9,175.5,0.835,402008.7,402008.7,34861,0,0,0,L,1122011218,0,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910428,491638.00
05/10/2016 16:00,2,5.602,ACTIVE,215.09,359.78,60.012,1462910403,"274151322000088","219011344069620",28.15,34.50,0,336.34,393.75,159.7,152.2,0.592,649336.2,649336.2,23413,0,0,0,L,1151911521,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910429,491639.00
05/10/2016 16:00,2,3.896,ACTIVE,216.45,423.50,59.986,1462910403,"274151322000068","219011344069620",39.18,35.40,0,406.37,468.59,155.0,147.7,0.592,545479.3,545479.3,24860,0,0,0,L,1151911521,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910429,491640.00
05/10/2016 16:00,2,6.088,ACTIVE,218.48,363.39,60.002,1462910403,"201051344001135","219011344069620",29.54,28.50,0,336.04,418.70,182.0,173.7,0.831,398144.9,398144.9,34808,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910430,491641.00
05/10/2016 16:00,2,6.170,ACTIVE,218.48,366.70,59.981,1462910403,"201051344000594","219011344069620",30.10,27.50,0,336.94,422.60,188.1,179.6,0.844,406461.7,406461.7,30253,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910431,491642.00
05/10/2016 16:00,2,6.119,ACTIVE,218.71,364.29,59.954,1462910403,"201051344001203","219011344069620",29.54,28.80,0,338.14,419.60,182.9,174.7,0.849,404993.6,404993.6,34820,0,0,0,L,1122011218,0,125.40,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910432,491643.00
05/10/2016 16:00,2,5.648,ACTIVE,215.54,361.89,59.996,1462910403,"274151322000054","219011344069620",28.17,36.30,0,335.74,395.25,161.1,153.6,0.614,663396.8,663396.8,23442,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910433,491644.00
05/10/2016 16:00,2,6.102,ACTIVE,219.16,365.19,60.023,1462910403,"201051344000867","219011344069620",29.74,28.50,0,340.25,420.20,183.7,175.4,0.835,394203.9,394203.9,30252,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910434,491645.00
05/10/2016 16:00,2,5.912,ACTIVE,218.48,364.29,59.996,1462910403,"201051344001093","219011344069620",29.84,27.80,0,336.94,417.79,178.4,170.3,0.813,403665.9,403665.9,34691,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910435,491646.00
05/10/2016 16:00,2,6.141,ACTIVE,219.84,368.50,60.039,1462910403,"201051344000900","219011344069620",29.70,28.30,0,339.95,420.80,184.6,176.3,0.818,409741.6,409741.6,29638,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910436,491647.00
05/10/2016 16:00,2,6.053,ACTIVE,219.84,371.21,60.018,1462910403,"201051344000648","219011344069620",29.74,28.30,0,341.45,420.80,182.3,174.1,0.831,401964.1,401964.1,29938,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910437,491648.00
05/10/2016 16:00,2,6.096,ACTIVE,220.29,369.10,59.991,1462910403,"201051344000569","219011344069620",29.60,27.80,0,340.85,419.30,182.8,174.5,0.835,410905.5,410905.5,29575,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910438,491649.00
