ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 16:00,2,6.162,ACTIVE,220.29,367.30,60.007,1462910403,"201051344000983","219011344069620",29.48,28.00,0,340.85,421.10,183.9,175.6,0.862,402537.8,402537.8,30043,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910439,491650.00
05/10/2016 16:00,2,6.162,ACTIVE,220.52,368.80,59.981,1462910403,"201051344001158","219011344069620",29.36,26.50,0,340.85,419.90,183.3,175.0,0.853,397033.1,397033.1,30306,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910440,491651.00
05/10/2016 16:00,2,6.098,ACTIVE,220.29,368.20,59.975,1462910403,"201051344000576","219011344069620",29.38,28.30,0,341.45,420.20,181.4,173.2,0.835,403929.8,403929.8,29718,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910441,491652.00
05/10/2016 16:00,2,5.641,ACTIVE,215.54,355.88,59.996,1462910403,"274151322000087","219011344069620",27.95,40.80,0,332.73,394.65,159.6,152.1,0.601,637210.1,637210.1,23522,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462910442,491653.00
05/10/2016 16:15,2,4.588,ACTIVE,219.16,362.49,59.954,1462911303,"201051344000645","219011344069620",29.82,28.30,0,342.65,408.48,138.6,131.8,0.623,403630.8,403630.8,29859,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911304,491654.00
05/10/2016 16:15,2,4.199,ACTIVE,215.32,363.09,59.986,1462911303,"274151322000085","219011344069620",28.17,33.80,0,338.14,385.63,119.8,113.7,0.460,665629.6,665629.6,23452,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911305,491655.00
05/10/2016 16:15,2,4.543,ACTIVE,218.26,360.99,59.981,1462911303,"201051344000633","219011344069620",30.28,25.00,0,339.65,408.78,139.2,132.4,0.654,394580.2,394580.2,30327,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911306,491656.00
05/10/2016 16:15,2,4.500,ACTIVE,219.16,362.49,59.954,1462911303,"201051344000469","219011344069620",30.38,23.80,0,339.65,409.38,138.4,131.7,0.654,395947.6,395947.6,30267,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911307,491657.00
05/10/2016 16:15,2,4.488,ACTIVE,216.90,360.08,59.959,1462911303,"201051344000646","219011344069620",30.12,24.80,0,336.94,403.07,137.0,130.3,0.650,399751.3,399751.3,34829,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911308,491658.00
05/10/2016 16:15,2,4.195,ACTIVE,215.09,357.08,59.954,1462911303,"274151322000052","219011344069620",29.92,32.80,0,336.34,388.04,127.0,120.7,0.499,677396.9,677396.9,23674,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911309,491659.00
05/10/2016 16:15,2,4.689,ACTIVE,217.80,360.38,59.954,1462911303,"201051344000585","219011344069620",29.84,26.30,0,337.54,404.27,141.8,134.9,0.654,406130.0,406130.0,34833,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911310,491660.00
05/10/2016 16:15,2,4.455,ACTIVE,216.90,358.28,59.965,1462911303,"201051344001230","219011344069620",30.16,24.50,0,336.94,402.46,136.1,129.5,0.623,403468.7,403468.7,34628,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911311,491661.00
05/10/2016 16:15,2,4.551,ACTIVE,218.03,359.48,59.922,1462911303,"201051344000582","219011344069620",29.92,26.50,0,337.24,404.27,137.9,131.2,0.628,396985.6,396985.6,34803,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911311,491662.00
05/10/2016 16:15,2,4.551,ACTIVE,216.90,356.78,59.959,1462911303,"201051344000955","219011344069620",30.08,26.80,0,337.24,402.46,138.6,131.9,0.650,408987.4,408987.4,34735,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911312,491663.00
05/10/2016 16:15,2,2.740,ACTIVE,215.54,440.64,59.959,1462911303,"274151322000094","219011344069620",41.23,33.50,0,403.97,464.38,114.2,108.3,0.433,545773.1,545773.1,24655,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911313,491664.00
05/10/2016 16:15,2,4.738,ACTIVE,219.16,362.49,59.954,1462911303,"201051344000579","219011344069620",30.12,25.30,0,342.35,409.68,144.6,137.6,0.681,409691.3,409691.3,10341,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911314,491665.00
05/10/2016 16:15,2,4.648,ACTIVE,216.90,357.68,59.938,1462911303,"201051344000890","219011344069620",29.80,25.30,0,336.94,402.77,140.3,133.5,0.645,406145.5,406145.5,34754,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911315,491666.00
05/10/2016 16:15,2,4.555,ACTIVE,217.35,360.08,59.959,1462911303,"201051344000438","219011344069620",30.57,25.80,0,337.24,403.37,141.0,134.2,0.676,408290.0,408290.0,34764,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911316,491667.00
05/10/2016 16:15,2,4.611,ACTIVE,217.35,358.88,59.970,1462911303,"201051344000417","219011344069620",29.78,25.50,0,336.04,402.16,139.0,132.3,0.672,401041.5,401041.5,34919,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911317,491668.00
05/10/2016 16:15,2,4.305,ACTIVE,214.87,366.10,59.970,1462911303,"274151322000083","219011344069620",29.78,34.50,0,336.94,388.34,129.7,123.3,0.517,671336.7,671336.7,23743,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911318,491669.00
05/10/2016 16:15,2,4.502,ACTIVE,216.00,357.68,59.970,1462911303,"274151322000076","219011344069620",30.38,35.00,0,338.14,390.14,138.3,131.5,0.544,714605.0,714605.0,23738,0,0,0,L,1151911521,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911319,491670.00
05/10/2016 16:15,2,4.717,ACTIVE,218.03,360.69,59.970,1462911303,"201051344000868","219011344069620",29.50,25.50,0,339.34,408.48,140.9,134.1,0.641,394965.4,394965.4,29995,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911320,491671.00
05/10/2016 16:15,2,4.541,ACTIVE,215.09,364.89,59.970,1462911303,"274151322000095","219011344069620",29.84,35.20,0,336.94,390.44,137.3,130.6,0.517,707359.1,707359.1,23644,0,0,0,L,1151911521,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911321,491672.00
05/10/2016 16:15,2,4.725,ACTIVE,218.93,363.39,59.965,1462911303,"201051344000988","219011344069620",29.40,25.30,0,339.34,409.08,140.6,133.7,0.650,392258.8,392258.8,30289,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911322,491673.00
05/10/2016 16:15,2,4.625,ACTIVE,217.58,359.78,59.970,1462911303,"201051344001025","219011344069620",29.94,26.80,0,337.24,403.07,140.2,133.4,0.628,405986.4,405986.4,34805,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911323,491674.00
05/10/2016 16:15,2,4.619,ACTIVE,218.93,361.89,59.970,1462911303,"201051344000458","219011344069620",29.84,28.00,0,340.25,409.08,139.6,132.8,0.667,402954.2,402954.2,30211,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911324,491675.00
05/10/2016 16:15,2,4.650,ACTIVE,219.39,363.39,59.970,1462911303,"201051344000853","219011344069620",29.50,25.50,0,342.95,408.78,139.0,132.2,0.663,401462.4,401462.4,29810,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911324,491676.00
05/10/2016 16:15,2,4.469,ACTIVE,216.90,358.28,59.970,1462911303,"201051344000685","219011344069620",30.18,24.80,0,336.94,403.97,136.6,129.9,0.658,407800.0,407800.0,34643,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911325,491677.00
05/10/2016 16:15,2,4.434,ACTIVE,217.80,359.18,59.970,1462911303,"201051344000917","219011344069620",30.00,27.00,0,336.94,403.67,134.8,128.2,0.628,404685.3,404685.3,34641,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911326,491678.00
05/10/2016 16:15,2,4.412,ACTIVE,217.13,358.58,59.981,1462911303,"201051344001145","219011344069620",30.24,24.30,0,337.24,403.67,135.2,128.5,0.610,409893.0,409893.0,34500,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911327,491679.00
05/10/2016 16:15,2,4.498,ACTIVE,218.03,360.38,60.012,1462911303,"201051344000651","219011344069620",29.88,27.80,0,338.14,406.67,136.2,129.5,0.610,402043.7,402043.7,34862,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911328,491680.00
05/10/2016 16:15,2,4.094,ACTIVE,214.87,363.69,59.970,1462911303,"274151322000088","219011344069620",28.59,32.00,0,337.54,385.33,118.5,112.4,0.442,649366.6,649366.6,23414,0,0,0,L,1151911521,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911329,491681.00
05/10/2016 16:15,2,2.830,ACTIVE,216.22,427.11,59.975,1462911303,"274151322000068","219011344069620",39.64,33.50,0,405.47,461.98,113.5,107.6,0.433,545508.6,545508.6,24861,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911330,491682.00
05/10/2016 16:15,2,4.422,ACTIVE,217.35,358.58,59.981,1462911303,"201051344001135","219011344069620",30.02,26.50,0,337.84,402.16,134.5,127.9,0.614,398179.5,398179.5,34809,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911331,491683.00
05/10/2016 16:15,2,4.541,ACTIVE,217.58,360.38,59.981,1462911303,"201051344000594","219011344069620",30.16,25.30,0,338.44,409.08,138.8,132.0,0.636,406497.4,406497.4,30254,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911332,491684.00
05/10/2016 16:15,2,4.449,ACTIVE,217.80,358.28,59.975,1462911303,"201051344001203","219011344069620",29.92,27.00,0,338.44,404.27,134.8,128.2,0.628,405028.2,405028.2,34821,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911333,491685.00
05/10/2016 16:15,2,4.158,ACTIVE,215.32,358.28,59.970,1462911303,"274151322000054","219011344069620",28.57,33.50,0,337.24,386.83,120.3,114.2,0.464,663427.6,663427.6,23443,0,0,0,L,1151911521,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911333,491686.00
05/10/2016 16:15,2,4.490,ACTIVE,217.80,359.18,59.965,1462911303,"201051344000867","219011344069620",30.04,27.00,0,338.74,407.87,136.6,129.9,0.628,394238.8,394238.8,30253,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911334,491687.00
05/10/2016 16:15,2,4.311,ACTIVE,217.58,360.08,59.981,1462911303,"201051344001093","219011344069620",30.28,25.80,0,338.14,401.86,132.2,125.7,0.614,403699.7,403699.7,34692,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911335,491688.00
05/10/2016 16:15,2,4.559,ACTIVE,218.48,361.59,59.986,1462911303,"201051344000900","219011344069620",29.86,27.00,0,339.65,409.38,137.9,131.2,0.623,409776.5,409776.5,29639,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911336,491689.00
05/10/2016 16:15,2,4.514,ACTIVE,218.48,360.69,59.996,1462911303,"201051344000648","219011344069620",29.90,26.30,0,341.75,408.78,136.7,130.0,0.628,401998.7,401998.7,29939,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911337,491690.00
05/10/2016 16:15,2,4.600,ACTIVE,218.71,361.89,59.970,1462911303,"201051344000569","219011344069620",29.52,26.50,0,339.95,409.08,137.7,130.9,0.636,410940.2,410940.2,29576,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911338,491691.00
05/10/2016 16:15,2,4.627,ACTIVE,218.93,360.08,59.986,1462911303,"201051344000983","219011344069620",29.58,26.50,0,338.74,409.38,138.7,131.9,0.654,402572.7,402572.7,30044,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911339,491692.00
05/10/2016 16:15,2,4.492,ACTIVE,218.93,361.29,59.981,1462911303,"201051344001158","219011344069620",30.30,24.50,0,340.55,408.48,137.8,131.1,0.645,397067.9,397067.9,30307,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911340,491693.00
05/10/2016 16:15,2,4.539,ACTIVE,218.93,362.49,59.996,1462911303,"201051344000576","219011344069620",29.84,26.80,0,342.65,407.87,137.0,130.3,0.636,403964.3,403964.3,29719,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911341,491694.00
05/10/2016 16:15,2,4.215,ACTIVE,215.09,362.79,60.007,1462911303,"274151322000087","219011344069620",28.47,39.80,0,335.44,388.04,121.4,115.2,0.455,637240.5,637240.5,23523,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462911342,491695.00
05/10/2016 16:30,2,3.061,ACTIVE,217.35,354.97,59.981,1462912203,"201051344000645","219011344069620",29.78,26.30,0,340.55,398.56,92.2,87.1,0.415,403658.4,403658.4,29860,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912204,491696.00
05/10/2016 16:30,2,2.762,ACTIVE,214.64,348.66,59.959,1462912203,"274151322000085","219011344069620",28.98,30.00,0,332.43,384.13,81.0,76.3,0.305,665653.6,665653.6,23453,0,0,0,L,1151911521,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912205,491697.00
05/10/2016 16:30,2,3.004,ACTIVE,217.13,355.28,59.965,1462912203,"201051344000633","219011344069620",30.34,23.30,0,339.34,398.86,92.4,87.2,0.438,394608.0,394608.0,30328,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912206,491698.00
05/10/2016 16:30,2,2.973,ACTIVE,217.35,355.28,60.007,1462912203,"201051344000469","219011344069620",30.47,22.50,0,339.65,399.46,91.8,86.7,0.438,395975.2,395975.2,30268,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912207,491699.00
05/10/2016 16:30,2,2.996,ACTIVE,215.77,352.27,59.970,1462912203,"201051344000646","219011344069620",30.02,23.30,0,337.84,394.05,91.1,86.0,0.429,399778.7,399778.7,34830,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912208,491700.00
05/10/2016 16:30,2,2.795,ACTIVE,214.64,350.47,59.970,1462912203,"274151322000052","219011344069620",29.94,29.30,0,332.13,385.93,84.8,79.9,0.323,677422.4,677422.4,23675,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912209,491701.00
05/10/2016 16:30,2,3.053,ACTIVE,216.90,353.47,59.986,1462912203,"201051344000585","219011344069620",30.14,24.00,0,338.14,394.35,93.2,88.0,0.438,406158.1,406158.1,34834,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912210,491702.00
05/10/2016 16:30,2,2.871,ACTIVE,216.00,351.07,59.970,1462912203,"201051344001230","219011344069620",30.24,22.30,0,318.91,393.45,87.9,82.9,0.407,403495.5,403495.5,34629,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912211,491703.00
05/10/2016 16:30,2,2.883,ACTIVE,216.90,351.97,59.970,1462912203,"201051344000582","219011344069620",30.38,24.30,0,320.71,400.06,88.8,83.7,0.407,397012.7,397012.7,34804,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912212,491704.00
05/10/2016 16:30,2,2.924,ACTIVE,216.00,351.37,59.965,1462912203,"201051344000955","219011344069620",30.34,24.50,0,338.44,393.45,89.8,84.8,0.424,409014.7,409014.7,34736,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912213,491705.00
05/10/2016 16:30,2,1.723,ACTIVE,214.41,445.75,59.975,1462912203,"274151322000094","219011344069620",41.53,30.80,0,397.66,467.99,72.0,67.6,0.508,545795.7,545795.7,24656,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912214,491706.00
05/10/2016 16:30,2,2.969,ACTIVE,217.13,354.67,59.944,1462912203,"201051344000579","219011344069620",30.42,23.30,0,339.95,399.46,91.5,86.4,0.429,409719.4,409719.4,10342,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912215,491707.00
05/10/2016 16:30,2,2.943,ACTIVE,215.77,351.37,59.965,1462912203,"201051344000890","219011344069620",29.98,23.30,0,338.74,393.75,89.4,84.4,0.402,406172.8,406172.8,34755,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912216,491708.00
05/10/2016 16:30,2,2.889,ACTIVE,216.22,352.57,59.965,1462912203,"201051344000438","219011344069620",30.57,23.50,0,338.44,393.75,89.5,84.5,0.420,408317.4,408317.4,34765,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912216,491709.00
05/10/2016 16:30,2,2.904,ACTIVE,216.22,351.67,59.933,1462912203,"201051344000417","219011344069620",30.04,23.80,0,338.14,393.15,88.4,83.4,0.415,401068.6,401068.6,34920,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912217,491710.00
05/10/2016 16:30,2,2.723,ACTIVE,214.41,354.07,59.965,1462912203,"274151322000083","219011344069620",29.94,30.80,0,332.73,385.63,82.6,77.8,0.323,671362.0,671362.0,23744,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912218,491711.00
05/10/2016 16:30,2,2.873,ACTIVE,215.09,358.58,59.959,1462912203,"274151322000076","219011344069620",30.38,30.80,0,338.74,382.93,88.4,83.4,0.349,714632.1,714632.1,23739,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912219,491712.00
05/10/2016 16:30,2,2.904,ACTIVE,216.45,354.37,59.970,1462912203,"201051344000868","219011344069620",30.08,24.00,0,339.34,394.95,88.5,83.5,0.402,394992.8,394992.8,29996,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912220,491713.00
05/10/2016 16:30,2,2.873,ACTIVE,214.19,347.16,59.975,1462912203,"274151322000095","219011344069620",30.10,32.00,0,331.23,383.83,87.4,82.5,0.327,707386.1,707386.1,23645,0,0,0,L,1151911521,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912221,491714.00
05/10/2016 16:30,2,2.951,ACTIVE,217.13,355.88,59.954,1462912203,"201051344000988","219011344069620",29.76,23.80,0,339.04,399.76,89.0,83.9,0.411,392286.2,392286.2,30290,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912222,491715.00
05/10/2016 16:30,2,2.918,ACTIVE,216.22,351.37,59.965,1462912203,"201051344001025","219011344069620",30.36,25.00,0,337.54,393.75,89.7,84.7,0.407,406014.1,406014.1,34806,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912223,491716.00
05/10/2016 16:30,2,2.904,ACTIVE,217.13,354.07,59.970,1462912203,"201051344000458","219011344069620",30.30,26.50,0,339.95,398.56,89.0,84.0,0.429,402981.7,402981.7,30212,0,0,0,L,1122011218,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912224,491717.00
05/10/2016 16:30,2,2.922,ACTIVE,217.58,355.58,59.965,1462912203,"201051344000853","219011344069620",30.10,23.30,0,341.15,399.46,89.1,84.0,0.415,401489.9,401489.9,29811,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912225,491718.00
05/10/2016 16:30,2,2.865,ACTIVE,216.22,353.17,59.954,1462912203,"201051344000685","219011344069620",30.38,23.30,0,337.54,393.45,88.1,83.1,0.415,407827.3,407827.3,34644,0,0,0,L,1122011218,0,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912225,491719.00
05/10/2016 16:30,2,2.844,ACTIVE,216.67,352.27,59.965,1462912203,"201051344000917","219011344069620",30.10,25.80,0,324.62,397.35,86.7,81.8,0.393,404712.2,404712.2,34642,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912226,491720.00
05/10/2016 16:30,2,2.852,ACTIVE,216.00,351.07,59.949,1462912203,"201051344001145","219011344069620",30.22,21.80,0,320.71,397.96,87.4,82.4,0.402,409920.1,409920.1,34501,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912227,491721.00
05/10/2016 16:30,2,2.910,ACTIVE,216.67,352.57,59.970,1462912203,"201051344000651","219011344069620",30.16,25.80,0,338.44,394.65,88.9,83.9,0.407,402071.0,402071.0,34863,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912228,491722.00
05/10/2016 16:30,2,2.652,ACTIVE,214.19,355.88,59.970,1462912203,"274151322000088","219011344069620",29.04,28.80,0,331.53,383.53,78.0,73.3,0.287,649390.5,649390.5,23415,0,0,0,L,1151911521,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912229,491723.00
05/10/2016 16:30,2,1.721,ACTIVE,215.09,447.25,59.970,1462912203,"274151322000068","219011344069620",41.53,30.80,0,405.47,468.29,71.9,67.4,0.499,545531.3,545531.3,24862,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912230,491724.00
05/10/2016 16:30,2,2.891,ACTIVE,216.00,350.47,59.975,1462912203,"201051344001135","219011344069620",30.16,25.00,0,338.44,392.85,88.4,83.4,0.407,398206.5,398206.5,34810,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912231,491725.00
05/10/2016 16:30,2,2.961,ACTIVE,216.22,353.47,59.970,1462912203,"201051344000594","219011344069620",30.20,24.00,0,337.84,395.55,90.6,85.5,0.398,406525.2,406525.2,30255,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912232,491726.00
05/10/2016 16:30,2,2.898,ACTIVE,216.45,351.67,59.959,1462912203,"201051344001203","219011344069620",30.10,25.30,0,339.65,394.05,88.3,83.4,0.407,405055.2,405055.2,34822,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912233,491727.00
05/10/2016 16:30,2,2.666,ACTIVE,214.19,357.38,59.981,1462912203,"274151322000054","219011344069620",29.48,30.80,0,331.23,385.93,79.5,74.8,0.305,663451.7,663451.7,23444,0,0,0,L,1151911521,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912234,491728.00
05/10/2016 16:30,2,2.920,ACTIVE,216.67,354.07,59.970,1462912203,"201051344000867","219011344069620",30.22,25.50,0,339.65,394.65,89.4,84.3,0.407,394266.1,394266.1,30254,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912234,491729.00
05/10/2016 16:30,2,2.812,ACTIVE,216.45,352.57,60.002,1462912203,"201051344001093","219011344069620",30.28,23.80,0,321.91,397.35,86.3,81.4,0.393,403726.0,403726.0,34693,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912235,491730.00
05/10/2016 16:30,2,2.922,ACTIVE,216.90,354.67,59.959,1462912203,"201051344000900","219011344069620",30.24,24.80,0,339.04,399.16,89.6,84.6,0.407,409803.8,409803.8,29640,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912236,491731.00
05/10/2016 16:30,2,2.902,ACTIVE,217.13,353.47,59.944,1462912203,"201051344000648","219011344069620",30.32,24.30,0,340.25,398.56,89.2,84.1,0.415,402025.7,402025.7,29940,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912237,491732.00
05/10/2016 16:30,2,2.926,ACTIVE,217.13,354.37,59.996,1462912203,"201051344000569","219011344069620",30.32,24.80,0,339.95,398.26,89.9,84.9,0.429,410967.3,410967.3,29577,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912238,491733.00
05/10/2016 16:30,2,2.986,ACTIVE,217.13,354.07,59.970,1462912203,"201051344000983","219011344069620",29.98,24.50,0,339.95,399.16,90.7,85.6,0.424,402600.1,402600.1,30045,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912239,491734.00
05/10/2016 16:30,2,2.953,ACTIVE,217.35,354.97,59.970,1462912203,"201051344001158","219011344069620",30.12,22.50,0,340.25,398.86,90.1,85.0,0.420,397095.0,397095.0,30308,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912240,491735.00
05/10/2016 16:30,2,2.938,ACTIVE,217.35,354.97,59.975,1462912203,"201051344000576","219011344069620",30.14,24.80,0,340.25,399.16,89.6,84.5,0.407,403991.2,403991.2,29720,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912241,491736.00
05/10/2016 16:30,2,2.707,ACTIVE,214.64,355.88,59.970,1462912203,"274151322000087","219011344069620",29.10,36.50,0,331.83,382.33,79.8,75.1,0.287,637264.3,637264.3,23524,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462912242,491737.00
05/10/2016 16:45,2,3.273,ACTIVE,216.90,354.07,59.996,1462913104,"201051344000645","219011344069620",29.70,24.00,0,323.72,396.75,98.5,93.1,0.446,403678.8,403678.8,29861,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913105,491738.00
05/10/2016 16:45,2,2.912,ACTIVE,213.96,353.47,59.975,1462913104,"274151322000085","219011344069620",29.28,27.80,0,326.12,384.13,86.3,81.4,0.327,665671.5,665671.5,23454,0,0,0,L,1151911521,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913106,491739.00
05/10/2016 16:45,2,3.248,ACTIVE,216.45,353.77,59.981,1462913104,"201051344000633","219011344069620",30.12,21.50,0,322.81,397.96,99.1,93.7,0.468,394628.5,394628.5,30329,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913107,491740.00
05/10/2016 16:45,2,3.207,ACTIVE,216.90,354.97,59.981,1462913104,"201051344000469","219011344069620",30.42,20.00,0,320.71,398.26,98.9,93.5,0.468,395995.7,395995.7,30269,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913108,491741.00
05/10/2016 16:45,2,3.191,ACTIVE,215.32,352.87,59.986,1462913104,"201051344000646","219011344069620",30.26,21.80,0,319.51,397.66,97.8,92.5,0.464,399799.0,399799.0,34831,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913109,491742.00
05/10/2016 16:45,2,2.971,ACTIVE,213.51,345.66,59.965,1462913104,"274151322000052","219011344069620",30.18,27.00,0,325.82,383.83,90.8,85.7,0.349,677441.2,677441.2,23676,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913110,491743.00
05/10/2016 16:45,2,3.264,ACTIVE,216.22,352.87,59.981,1462913104,"201051344000585","219011344069620",30.55,22.50,0,321.91,395.85,101.2,95.7,0.468,406179.0,406179.0,34835,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913110,491744.00
05/10/2016 16:45,2,3.129,ACTIVE,215.09,351.07,59.981,1462913104,"201051344001230","219011344069620",30.18,21.30,0,318.91,395.25,95.7,90.4,0.442,403515.3,403515.3,34630,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913111,491745.00
05/10/2016 16:45,2,3.166,ACTIVE,216.45,353.47,59.949,1462913104,"201051344000582","219011344069620",30.32,22.80,0,318.61,398.26,97.2,91.9,0.446,397032.8,397032.8,34805,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913112,491746.00
05/10/2016 16:45,2,3.168,ACTIVE,215.32,350.47,59.965,1462913104,"201051344000955","219011344069620",30.43,22.50,0,321.31,396.45,97.7,92.4,0.460,409035.0,409035.0,34737,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913113,491747.00
05/10/2016 16:45,2,1.996,ACTIVE,213.74,424.71,59.981,1462913104,"274151322000094","219011344069620",39.92,26.80,0,403.37,474.30,80.5,75.8,0.314,545812.4,545812.4,24657,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913114,491748.00
05/10/2016 16:45,2,3.252,ACTIVE,216.67,353.47,59.981,1462913104,"201051344000579","219011344069620",30.47,21.80,0,322.81,397.66,100.4,95.0,0.473,409740.3,409740.3,10343,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913115,491749.00
05/10/2016 16:45,2,3.184,ACTIVE,215.32,352.27,59.991,1462913104,"201051344000890","219011344069620",30.40,22.00,0,322.51,397.35,97.9,92.6,0.451,406193.2,406193.2,34756,0,0,0,L,1122011218,0,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913116,491750.00
05/10/2016 16:45,2,3.141,ACTIVE,215.77,351.67,59.986,1462913104,"201051344000438","219011344069620",30.79,22.00,0,319.51,398.56,98.0,92.6,0.460,408337.9,408337.9,34766,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913117,491751.00
05/10/2016 16:45,2,3.186,ACTIVE,215.77,351.37,59.949,1462913104,"201051344000417","219011344069620",30.00,22.00,0,318.00,397.66,96.8,91.5,0.451,401088.8,401088.8,34921,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913118,491752.00
05/10/2016 16:45,2,2.963,ACTIVE,213.74,351.07,59.970,1462913104,"274151322000083","219011344069620",29.98,28.30,0,325.52,383.53,89.9,84.9,0.354,671380.9,671380.9,23745,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913119,491753.00
05/10/2016 16:45,2,3.111,ACTIVE,214.41,348.06,59.981,1462913104,"274151322000076","219011344069620",30.51,28.80,0,328.82,385.63,96.2,90.9,0.380,714652.4,714652.4,23740,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913119,491754.00
05/10/2016 16:45,2,3.158,ACTIVE,216.00,353.17,59.965,1462913104,"201051344000868","219011344069620",30.42,22.30,0,321.91,396.75,97.3,92.0,0.446,395013.2,395013.2,29997,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913120,491755.00
05/10/2016 16:45,2,3.072,ACTIVE,213.74,347.16,59.975,1462913104,"274151322000095","219011344069620",30.59,29.50,0,325.82,384.73,95.3,90.0,0.349,707406.2,707406.2,23646,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913121,491756.00
05/10/2016 16:45,2,3.213,ACTIVE,216.67,355.58,59.975,1462913104,"201051344000988","219011344069620",29.92,22.00,0,321.01,398.26,97.4,92.1,0.460,392306.8,392306.8,30291,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913122,491757.00
05/10/2016 16:45,2,3.172,ACTIVE,215.77,351.67,60.018,1462913104,"201051344001025","219011344069620",30.40,22.80,0,320.11,399.16,97.7,92.3,0.442,406034.8,406034.8,34807,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913123,491758.00
05/10/2016 16:45,2,3.160,ACTIVE,216.67,354.07,59.975,1462913104,"201051344000458","219011344069620",30.26,24.00,0,322.21,397.96,96.8,91.5,0.464,403002.3,403002.3,30213,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913124,491759.00
05/10/2016 16:45,2,3.172,ACTIVE,217.13,355.88,59.981,1462913104,"201051344000853","219011344069620",30.10,21.50,0,329.43,397.96,96.7,91.4,0.446,401510.5,401510.5,29812,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913125,491760.00
05/10/2016 16:45,2,3.066,ACTIVE,215.54,351.97,59.975,1462913104,"201051344000685","219011344069620",30.49,21.00,0,319.51,397.66,94.7,89.5,0.460,407847.6,407847.6,34645,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913126,491761.00
05/10/2016 16:45,2,3.070,ACTIVE,216.00,352.27,59.970,1462913104,"201051344000917","219011344069620",29.90,23.50,0,321.01,396.45,92.9,87.7,0.433,404732.2,404732.2,34643,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913127,491762.00
05/10/2016 16:45,2,3.021,ACTIVE,215.32,351.67,59.970,1462913104,"201051344001145","219011344069620",30.45,21.30,0,320.71,397.35,93.1,88.0,0.424,409940.2,409940.2,34502,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913128,491763.00
05/10/2016 16:45,2,3.086,ACTIVE,216.00,352.57,59.975,1462913104,"201051344000651","219011344069620",30.24,24.00,0,321.31,398.26,94.5,89.3,0.433,402091.5,402091.5,34864,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913129,491764.00
05/10/2016 16:45,2,2.783,ACTIVE,213.51,355.58,59.970,1462913104,"274151322000088","219011344069620",29.22,25.80,0,326.42,382.33,82.3,77.6,0.305,649408.4,649408.4,23416,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913129,491765.00
05/10/2016 16:45,2,1.855,ACTIVE,214.64,442.74,59.970,1462913104,"274151322000068","219011344069620",40.95,28.30,0,395.55,477.61,76.3,71.8,0.530,545548.3,545548.3,24863,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913130,491766.00
05/10/2016 16:45,2,3.033,ACTIVE,215.54,350.77,59.975,1462913104,"201051344001135","219011344069620",30.16,22.80,0,322.21,398.26,92.6,87.5,0.429,398226.9,398226.9,34811,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913131,491767.00
05/10/2016 16:45,2,3.070,ACTIVE,215.54,352.87,59.975,1462913104,"201051344000594","219011344069620",30.43,21.80,0,318.91,397.35,94.7,89.5,0.438,406546.1,406546.1,30256,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913132,491768.00
05/10/2016 16:45,2,3.035,ACTIVE,216.00,351.67,59.959,1462913104,"201051344001203","219011344069620",29.94,23.30,0,322.81,397.35,92.0,86.9,0.429,405075.6,405075.6,34823,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913133,491769.00
05/10/2016 16:45,2,2.760,ACTIVE,213.51,355.58,59.970,1462913104,"274151322000054","219011344069620",29.56,27.30,0,325.22,383.83,82.6,77.8,0.318,663470.0,663470.0,23445,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913134,491770.00
05/10/2016 16:45,2,2.992,ACTIVE,216.22,352.27,59.970,1462913104,"201051344000867","219011344069620",30.49,23.50,0,322.51,396.75,92.5,87.4,0.420,394286.5,394286.5,30255,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913135,491771.00
05/10/2016 16:45,2,2.906,ACTIVE,215.77,351.37,59.981,1462913104,"201051344001093","219011344069620",30.22,22.00,0,322.21,395.85,88.9,83.9,0.402,403745.7,403745.7,34694,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913136,491772.00
05/10/2016 16:45,2,2.992,ACTIVE,216.45,352.87,60.002,1462913104,"201051344000900","219011344069620",30.36,22.30,0,323.41,397.96,92.0,86.9,0.438,409824.2,409824.2,29641,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913137,491773.00
05/10/2016 16:45,2,2.988,ACTIVE,216.45,353.17,59.991,1462913104,"201051344000648","219011344069620",30.16,22.30,0,322.81,397.35,91.3,86.2,0.429,402046.0,402046.0,29941,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913138,491774.00
05/10/2016 16:45,2,2.996,ACTIVE,216.45,353.77,59.981,1462913104,"201051344000569","219011344069620",30.30,22.80,0,323.11,397.66,92.0,86.9,0.429,410987.8,410987.8,29578,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913139,491775.00
05/10/2016 16:45,2,3.018,ACTIVE,216.45,353.17,59.959,1462913104,"201051344000983","219011344069620",30.22,22.50,0,323.41,397.66,92.4,87.3,0.438,402620.7,402620.7,30046,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913139,491776.00
05/10/2016 16:45,2,3.018,ACTIVE,216.45,352.87,59.965,1462913104,"201051344001158","219011344069620",29.98,21.30,0,321.31,398.26,91.7,86.6,0.429,397115.5,397115.5,30309,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913140,491777.00
05/10/2016 16:45,2,2.959,ACTIVE,216.90,354.97,59.975,1462913104,"201051344000576","219011344069620",30.32,22.30,0,321.31,397.96,90.9,85.8,0.420,404011.5,404011.5,29721,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913141,491778.00
05/10/2016 16:45,2,2.734,ACTIVE,213.96,352.57,59.954,1462913104,"274151322000087","219011344069620",29.36,33.00,0,325.82,381.12,81.3,76.5,0.287,637282.3,637282.3,23525,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462913142,491779.00
05/10/2016 17:00,2,2.475,ACTIVE,215.32,362.79,60.023,1462914003,"201051344000645","219011344069620",29.92,22.30,0,322.21,398.56,75.0,70.5,0.605,403698.0,403698.0,29862,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914004,491780.00
05/10/2016 17:00,2,2.230,ACTIVE,212.83,349.56,59.991,1462914003,"274151322000085","219011344069620",29.18,24.50,0,331.53,381.73,66.0,61.8,0.455,665688.3,665688.3,23455,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914005,491781.00
05/10/2016 17:00,2,2.457,ACTIVE,215.09,362.79,59.996,1462914003,"201051344000633","219011344069620",30.38,20.00,0,323.11,397.05,75.6,71.0,0.610,394647.8,394647.8,30330,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914006,491782.00
05/10/2016 17:00,2,2.486,ACTIVE,215.54,363.99,60.002,1462914003,"201051344000469","219011344069620",29.98,19.00,0,318.91,397.66,75.5,70.9,0.614,396015.0,396015.0,30270,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914007,491783.00
05/10/2016 17:00,2,2.422,ACTIVE,213.74,360.99,60.018,1462914003,"201051344000646","219011344069620",30.47,19.80,0,317.70,395.55,74.8,70.3,0.632,399818.1,399818.1,34832,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914008,491784.00
05/10/2016 17:00,2,2.297,ACTIVE,212.61,354.97,59.991,1462914003,"274151322000052","219011344069620",29.96,24.00,0,330.63,381.73,69.6,65.2,0.491,677459.0,677459.0,23677,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914009,491785.00
05/10/2016 17:00,2,2.527,ACTIVE,214.64,361.89,60.012,1462914003,"201051344000585","219011344069620",30.26,21.00,0,320.11,397.05,77.4,72.8,0.641,406198.8,406198.8,34836,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914010,491786.00
05/10/2016 17:00,2,2.402,ACTIVE,213.74,359.18,60.028,1462914003,"201051344001230","219011344069620",29.98,19.00,0,319.21,391.04,73.0,68.5,0.597,403533.9,403533.9,34631,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914011,491787.00
05/10/2016 17:00,2,2.438,ACTIVE,214.64,361.29,59.949,1462914003,"201051344000582","219011344069620",30.14,20.70,0,318.30,398.26,74.4,69.9,0.623,397051.7,397051.7,34806,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914012,491788.00
05/10/2016 17:00,2,2.443,ACTIVE,213.74,360.38,59.954,1462914003,"201051344000955","219011344069620",30.38,21.00,0,318.91,391.64,75.2,70.7,0.636,409054.1,409054.1,34738,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914013,491789.00
05/10/2016 17:00,2,1.496,ACTIVE,212.61,438.23,59.991,1462914003,"274151322000094","219011344069620",40.87,24.80,0,400.36,468.89,61.8,57.7,0.424,545828.1,545828.1,24658,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914013,491790.00
05/10/2016 17:00,2,2.523,ACTIVE,215.32,362.79,59.991,1462914003,"201051344000579","219011344069620",30.42,20.30,0,323.41,395.85,77.8,73.2,0.667,409759.9,409759.9,10344,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914014,491791.00
05/10/2016 17:00,2,2.477,ACTIVE,213.96,360.08,59.986,1462914003,"201051344000890","219011344069620",30.32,20.00,0,319.81,395.25,76.1,71.5,0.614,406212.4,406212.4,34757,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914015,491792.00
