ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 17:00,2,2.426,ACTIVE,214.19,362.19,59.991,1462914003,"201051344000438","219011344069620",30.91,20.30,0,318.91,396.75,76.0,71.4,0.636,408357.1,408357.1,34767,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914016,491793.00
05/10/2016 17:00,2,2.453,ACTIVE,214.19,361.89,59.949,1462914003,"201051344000417","219011344069620",30.42,20.30,0,318.91,396.75,75.5,71.0,0.641,401107.8,401107.8,34922,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914017,491794.00
05/10/2016 17:00,2,2.326,ACTIVE,212.83,348.96,59.991,1462914003,"274151322000083","219011344069620",29.80,24.50,0,330.33,381.42,70.2,65.8,0.499,671398.5,671398.5,23746,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914018,491795.00
05/10/2016 17:00,2,2.445,ACTIVE,213.29,357.68,59.991,1462914003,"274151322000076","219011344069620",30.43,25.50,0,331.23,384.73,75.5,70.9,0.535,714671.3,714671.3,23741,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914019,491796.00
05/10/2016 17:00,2,2.529,ACTIVE,214.87,361.59,59.991,1462914003,"201051344000868","219011344069620",29.94,20.00,0,320.71,397.96,76.6,72.0,0.628,395032.4,395032.4,29998,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914020,491797.00
05/10/2016 17:00,2,2.449,ACTIVE,212.38,360.08,59.996,1462914003,"274151322000095","219011344069620",30.28,26.30,0,330.03,381.73,75.1,70.5,0.508,707425.0,707425.0,23647,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914021,491798.00
05/10/2016 17:00,2,2.535,ACTIVE,215.09,361.89,59.996,1462914003,"201051344000988","219011344069620",30.02,20.00,0,320.11,396.45,77.1,72.5,0.619,392326.0,392326.0,30292,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914022,491799.00
05/10/2016 17:00,2,2.531,ACTIVE,214.41,361.29,60.028,1462914003,"201051344001025","219011344069620",30.32,21.00,0,319.51,396.45,77.7,73.1,0.632,406054.2,406054.2,34808,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914022,491800.00
05/10/2016 17:00,2,2.525,ACTIVE,215.09,363.09,59.996,1462914003,"201051344000458","219011344069620",30.26,22.00,0,320.11,397.05,77.4,72.8,0.658,403021.6,403021.6,30214,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914024,491801.00
05/10/2016 17:00,2,2.570,ACTIVE,215.77,364.59,60.002,1462914003,"201051344000853","219011344069620",29.80,20.00,0,326.42,396.15,77.5,72.9,0.654,401529.8,401529.8,29813,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914025,491802.00
05/10/2016 17:00,2,2.479,ACTIVE,214.19,361.29,59.996,1462914003,"201051344000685","219011344069620",30.42,20.00,0,317.70,395.85,76.4,71.8,0.654,407866.6,407866.6,34646,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914025,491803.00
05/10/2016 17:00,2,2.422,ACTIVE,214.41,361.89,59.991,1462914003,"201051344000917","219011344069620",30.71,21.50,0,320.41,396.75,75.3,70.8,0.623,404750.9,404750.9,34644,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914026,491804.00
05/10/2016 17:00,2,2.465,ACTIVE,214.41,361.89,60.012,1462914003,"201051344001145","219011344069620",30.40,19.00,0,318.61,396.45,75.9,71.3,0.632,409959.1,409959.1,34503,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914027,491805.00
05/10/2016 17:00,2,2.512,ACTIVE,214.64,360.69,60.007,1462914003,"201051344000651","219011344069620",30.45,21.80,0,318.61,397.66,77.5,72.9,0.619,402110.8,402110.8,34865,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914028,491806.00
05/10/2016 17:00,2,2.299,ACTIVE,212.83,357.98,59.996,1462914003,"274151322000088","219011344069620",29.06,23.50,0,331.53,381.42,67.6,63.4,0.460,649425.1,649425.1,23417,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914029,491807.00
05/10/2016 17:00,2,1.586,ACTIVE,213.51,431.02,59.991,1462914003,"274151322000068","219011344069620",40.43,25.00,0,400.96,465.89,65.1,60.9,0.442,545564.1,545564.1,24864,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914030,491808.00
05/10/2016 17:00,2,2.541,ACTIVE,214.19,361.89,59.996,1462914003,"201051344001135","219011344069620",29.92,21.00,0,318.30,396.75,77.0,72.4,0.641,398246.0,398246.0,34812,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914031,491809.00
05/10/2016 17:00,2,2.588,ACTIVE,214.41,362.19,59.996,1462914003,"201051344000594","219011344069620",30.12,20.30,0,321.91,397.05,78.9,74.3,0.636,406565.6,406565.6,30257,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914032,491810.00
05/10/2016 17:00,2,2.516,ACTIVE,214.64,360.69,59.991,1462914003,"201051344001203","219011344069620",30.16,21.50,0,320.41,397.35,76.8,72.2,0.641,405094.6,405094.6,34824,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914033,491811.00
05/10/2016 17:00,2,2.332,ACTIVE,212.83,359.18,59.996,1462914003,"274151322000054","219011344069620",29.30,24.30,0,328.82,382.63,69.2,64.8,0.477,663487.1,663487.1,23446,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914034,491812.00
05/10/2016 17:00,2,2.543,ACTIVE,215.32,362.79,59.991,1462914003,"201051344000867","219011344069620",30.12,21.50,0,319.51,397.35,77.6,73.0,0.628,394305.7,394305.7,30256,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914035,491813.00
05/10/2016 17:00,2,2.434,ACTIVE,214.64,362.49,59.922,1462914003,"201051344001093","219011344069620",30.26,20.00,0,321.01,395.25,74.6,70.1,0.597,403764.1,403764.1,34695,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914036,491814.00
05/10/2016 17:00,2,2.498,ACTIVE,215.09,362.79,59.981,1462914003,"201051344000900","219011344069620",30.45,21.00,0,318.91,397.35,77.0,72.4,0.605,409843.3,409843.3,29642,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914037,491815.00
05/10/2016 17:00,2,2.514,ACTIVE,215.32,363.99,59.991,1462914003,"201051344000648","219011344069620",30.20,20.30,0,319.51,397.66,76.8,72.3,0.623,402065.0,402065.0,29942,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914038,491816.00
05/10/2016 17:00,2,2.547,ACTIVE,215.32,365.19,59.991,1462914003,"201051344000569","219011344069620",30.00,21.00,0,322.51,397.35,77.4,72.7,0.641,411006.9,411006.9,29579,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914039,491817.00
05/10/2016 17:00,2,2.518,ACTIVE,215.32,361.59,60.023,1462914003,"201051344000983","219011344069620",30.47,21.00,0,318.61,397.35,77.7,73.1,0.650,402639.9,402639.9,30047,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914039,491818.00
05/10/2016 17:00,2,2.545,ACTIVE,215.54,365.80,59.996,1462914003,"201051344001158","219011344069620",29.84,19.30,0,320.41,399.16,76.9,72.3,0.636,397134.6,397134.6,30310,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914040,491819.00
05/10/2016 17:00,2,2.510,ACTIVE,215.54,364.29,59.991,1462914003,"201051344000576","219011344069620",29.98,20.70,0,321.91,398.26,76.2,71.6,0.623,404030.4,404030.4,29722,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914041,491820.00
05/10/2016 17:00,2,2.279,ACTIVE,213.51,350.77,59.986,1462914003,"274151322000087","219011344069620",29.36,31.00,0,330.03,379.62,67.7,63.5,0.438,637299.1,637299.1,23526,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914042,491821.00
05/10/2016 17:15,2,2.225,ACTIVE,215.09,360.08,59.933,1462914903,"201051344000645","219011344069620",29.74,20.70,0,333.03,395.85,67.0,62.8,0.557,403714.9,403714.9,29863,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914904,491822.00
05/10/2016 17:15,2,1.971,ACTIVE,213.29,350.47,59.933,1462914903,"274151322000085","219011344069620",29.32,22.80,0,336.64,375.71,58.5,54.5,0.407,665703.1,665703.1,23456,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914905,491823.00
05/10/2016 17:15,2,2.205,ACTIVE,215.32,361.29,60.007,1462914903,"201051344000633","219011344069620",30.16,18.70,0,334.24,397.05,67.3,63.1,0.566,394664.9,394664.9,30331,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914906,491824.00
05/10/2016 17:15,2,2.184,ACTIVE,215.32,360.69,59.938,1462914903,"201051344000469","219011344069620",30.42,17.80,0,333.33,397.05,67.3,63.0,0.552,396032.0,396032.0,30271,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914907,491825.00
05/10/2016 17:15,2,2.164,ACTIVE,213.74,357.68,59.880,1462914903,"201051344000646","219011344069620",30.30,18.30,0,336.04,391.64,66.4,62.2,0.561,399834.9,399834.9,34833,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914908,491826.00
05/10/2016 17:15,2,2.029,ACTIVE,212.61,349.26,59.938,1462914903,"274151322000052","219011344069620",29.88,22.80,0,336.04,377.22,61.4,57.3,0.424,677474.5,677474.5,23678,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914909,491827.00
05/10/2016 17:15,2,2.248,ACTIVE,214.41,358.88,60.044,1462914903,"201051344000585","219011344069620",30.18,19.30,0,321.61,397.96,68.7,64.4,0.566,406216.2,406216.2,34837,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914910,491828.00
05/10/2016 17:15,2,2.094,ACTIVE,213.51,356.48,59.922,1462914903,"201051344001230","219011344069620",30.34,18.00,0,334.84,388.94,64.4,60.2,0.530,403550.2,403550.2,34632,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914911,491829.00
05/10/2016 17:15,2,2.168,ACTIVE,214.41,359.18,59.986,1462914903,"201051344000582","219011344069620",29.86,19.50,0,336.94,398.26,65.6,61.4,0.535,397068.3,397068.3,34807,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914912,491830.00
05/10/2016 17:15,2,2.178,ACTIVE,213.51,356.18,59.875,1462914903,"201051344000955","219011344069620",30.14,19.30,0,336.04,390.44,66.5,62.2,0.557,409070.9,409070.9,34739,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914913,491831.00
05/10/2016 17:15,2,1.336,ACTIVE,213.06,430.42,59.944,1462914903,"274151322000094","219011344069620",40.43,23.50,0,404.27,461.98,54.5,50.7,0.371,545841.8,545841.8,24659,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914914,491832.00
05/10/2016 17:15,2,2.209,ACTIVE,215.32,359.48,59.981,1462914903,"201051344000579","219011344069620",30.63,18.30,0,334.24,396.75,68.5,64.2,0.575,409777.3,409777.3,10345,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914915,491833.00
05/10/2016 17:15,2,2.188,ACTIVE,213.51,356.78,59.996,1462914903,"201051344000890","219011344069620",30.22,18.70,0,336.34,392.25,67.0,62.7,0.539,406229.4,406229.4,34758,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914916,491834.00
05/10/2016 17:15,2,2.145,ACTIVE,213.96,357.68,59.907,1462914903,"201051344000438","219011344069620",30.77,19.00,0,334.24,396.15,66.8,62.6,0.557,408374.0,408374.0,34768,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914916,491835.00
05/10/2016 17:15,2,2.143,ACTIVE,213.74,357.68,59.907,1462914903,"201051344000417","219011344069620",30.53,18.70,0,336.04,395.25,66.3,62.0,0.552,401124.6,401124.6,34923,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914917,491836.00
05/10/2016 17:15,2,2.023,ACTIVE,212.83,351.07,59.944,1462914903,"274151322000083","219011344069620",29.88,22.80,0,336.64,377.22,61.2,57.2,0.433,671414.1,671414.1,23747,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914918,491837.00
05/10/2016 17:15,2,2.127,ACTIVE,213.74,354.97,59.933,1462914903,"274151322000076","219011344069620",30.42,23.30,0,337.84,380.22,65.5,61.3,0.464,714688.0,714688.0,23742,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914919,491838.00
05/10/2016 17:15,2,2.203,ACTIVE,214.64,359.18,59.970,1462914903,"201051344000868","219011344069620",29.88,19.00,0,336.94,397.35,66.7,62.4,0.508,395049.3,395049.3,29999,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914920,491839.00
05/10/2016 17:15,2,2.123,ACTIVE,213.06,355.88,59.959,1462914903,"274151322000095","219011344069620",30.24,23.80,0,336.34,379.32,65.0,60.8,0.446,707441.6,707441.6,23648,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914921,491840.00
05/10/2016 17:15,2,2.170,ACTIVE,215.09,358.58,59.907,1462914903,"201051344000988","219011344069620",30.36,18.70,0,333.63,397.05,66.8,62.6,0.557,392343.0,392343.0,30293,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914922,491841.00
05/10/2016 17:15,2,2.215,ACTIVE,213.96,357.08,59.986,1462914903,"201051344001025","219011344069620",30.12,19.30,0,337.54,397.05,67.6,63.3,0.544,406071.3,406071.3,34809,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914923,491842.00
05/10/2016 17:15,2,2.188,ACTIVE,215.09,358.28,59.938,1462914903,"201051344000458","219011344069620",30.26,20.30,0,335.14,396.75,67.1,62.9,0.548,403038.6,403038.6,30215,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914924,491843.00
05/10/2016 17:15,2,2.201,ACTIVE,215.77,361.89,59.917,1462914903,"201051344000853","219011344069620",30.10,18.70,0,336.04,395.55,67.2,62.9,0.566,401546.8,401546.8,29814,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914924,491844.00
05/10/2016 17:15,2,2.145,ACTIVE,213.96,357.98,59.986,1462914903,"201051344000685","219011344069620",30.24,18.70,0,336.64,396.15,65.7,61.5,0.575,407883.3,407883.3,34647,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914925,491845.00
05/10/2016 17:15,2,2.107,ACTIVE,214.19,357.98,60.018,1462914903,"201051344000917","219011344069620",30.32,20.00,0,336.94,396.15,64.7,60.5,0.539,404767.4,404767.4,34645,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914926,491846.00
05/10/2016 17:15,2,2.125,ACTIVE,213.96,357.68,59.891,1462914903,"201051344001145","219011344069620",30.22,17.80,0,337.24,395.25,65.1,60.9,0.539,409975.6,409975.6,34504,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914927,491847.00
05/10/2016 17:15,2,2.186,ACTIVE,214.41,358.58,59.991,1462914903,"201051344000651","219011344069620",30.12,19.80,0,336.34,397.66,66.7,62.4,0.535,402127.7,402127.7,34866,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914928,491848.00
05/10/2016 17:15,2,1.961,ACTIVE,212.83,354.37,59.917,1462914903,"274151322000088","219011344069620",29.10,22.00,0,336.34,375.71,57.7,53.8,0.389,649439.8,649439.8,23418,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914929,491849.00
05/10/2016 17:15,2,1.352,ACTIVE,213.74,433.72,59.965,1462914903,"274151322000068","219011344069620",39.84,24.00,0,406.67,467.99,54.6,50.8,0.371,545578.1,545578.1,24865,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914930,491850.00
05/10/2016 17:15,2,2.139,ACTIVE,213.74,356.48,59.970,1462914903,"201051344001135","219011344069620",30.45,19.50,0,336.64,395.25,66.0,61.8,0.544,398262.8,398262.8,34813,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914931,491851.00
05/10/2016 17:15,2,2.219,ACTIVE,214.41,359.78,59.975,1462914903,"201051344000594","219011344069620",30.10,18.70,0,337.24,397.66,67.6,63.4,0.544,406582.8,406582.8,30258,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914932,491852.00
05/10/2016 17:15,2,2.145,ACTIVE,214.19,357.08,59.880,1462914903,"201051344001203","219011344069620",30.24,19.80,0,336.94,397.96,65.7,61.5,0.544,405111.3,405111.3,34825,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914933,491853.00
05/10/2016 17:15,2,1.984,ACTIVE,213.29,359.18,59.954,1462914903,"274151322000054","219011344069620",29.36,22.80,0,336.64,377.52,59.0,55.0,0.411,663502.1,663502.1,23447,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914933,491854.00
05/10/2016 17:15,2,2.191,ACTIVE,214.87,358.28,59.991,1462914903,"201051344000867","219011344069620",29.88,19.80,0,336.04,397.05,66.3,62.1,0.548,394322.6,394322.6,30257,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914934,491855.00
05/10/2016 17:15,2,2.066,ACTIVE,213.96,356.48,59.864,1462914903,"201051344001093","219011344069620",30.45,19.00,0,336.64,395.25,63.8,59.6,0.517,403780.3,403780.3,34696,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914935,491856.00
05/10/2016 17:15,2,2.178,ACTIVE,214.87,359.48,59.991,1462914903,"201051344000900","219011344069620",29.80,19.50,0,334.84,398.86,65.7,61.5,0.535,409860.1,409860.1,29643,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914936,491857.00
05/10/2016 17:15,2,2.152,ACTIVE,215.09,359.48,59.933,1462914903,"201051344000648","219011344069620",30.24,19.00,0,335.44,396.75,65.9,61.7,0.539,402081.8,402081.8,29943,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914937,491858.00
05/10/2016 17:15,2,2.158,ACTIVE,215.09,360.69,59.922,1462914903,"201051344000569","219011344069620",30.38,19.30,0,334.54,397.35,66.4,62.2,0.548,411023.9,411023.9,29580,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914938,491859.00
05/10/2016 17:15,2,2.195,ACTIVE,215.32,359.18,59.996,1462914903,"201051344000983","219011344069620",30.02,19.30,0,334.84,397.96,66.7,62.5,0.566,402656.9,402656.9,30048,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914939,491860.00
05/10/2016 17:15,2,2.180,ACTIVE,215.32,361.89,59.933,1462914903,"201051344001158","219011344069620",29.98,17.80,0,334.24,396.15,66.2,62.0,0.557,397151.4,397151.4,30311,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914940,491861.00
05/10/2016 17:15,2,2.154,ACTIVE,215.54,361.59,59.959,1462914903,"201051344000576","219011344069620",30.18,19.30,0,333.93,396.45,65.8,61.6,0.530,404047.1,404047.1,29723,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914941,491862.00
05/10/2016 17:15,2,1.967,ACTIVE,213.51,354.07,59.949,1462914903,"274151322000087","219011344069620",29.14,29.80,0,336.64,374.81,58.0,54.1,0.367,637313.9,637313.9,23527,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462914942,491863.00
05/10/2016 17:30,2,1.861,ACTIVE,215.09,356.18,59.991,1462915803,"201051344000645","219011344069620",29.54,19.50,0,335.14,389.84,55.7,51.9,0.446,403728.8,403728.8,29864,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915804,491864.00
05/10/2016 17:30,2,1.641,ACTIVE,213.29,355.58,59.944,1462915803,"274151322000085","219011344069620",29.36,21.80,0,336.64,370.90,48.8,45.2,0.327,665715.1,665715.1,23457,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915805,491865.00
05/10/2016 17:30,2,1.832,ACTIVE,214.87,356.18,59.996,1462915803,"201051344000633","219011344069620",30.32,17.80,0,335.14,390.74,56.3,52.4,0.468,394678.8,394678.8,30332,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915806,491866.00
05/10/2016 17:30,2,1.826,ACTIVE,214.87,356.78,59.912,1462915803,"201051344000469","219011344069620",30.40,17.00,0,335.44,391.94,56.3,52.4,0.473,396045.9,396045.9,30272,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915807,491867.00
05/10/2016 17:30,2,1.811,ACTIVE,213.74,354.37,59.944,1462915803,"201051344000646","219011344069620",30.26,17.50,0,334.84,384.73,55.5,51.6,0.460,399848.7,399848.7,34834,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915808,491868.00
05/10/2016 17:30,2,1.711,ACTIVE,213.06,349.56,59.986,1462915803,"274151322000052","219011344069620",29.62,21.30,0,336.34,372.11,51.3,47.6,0.358,677487.2,677487.2,23679,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915809,491869.00
05/10/2016 17:30,2,1.867,ACTIVE,214.19,355.28,59.949,1462915803,"201051344000585","219011344069620",30.38,18.30,0,335.44,388.04,57.5,53.6,0.464,406230.4,406230.4,34838,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915810,491870.00
05/10/2016 17:30,2,1.762,ACTIVE,213.51,353.77,59.933,1462915803,"201051344001230","219011344069620",30.02,17.30,0,332.13,383.53,53.5,49.7,0.433,403563.5,403563.5,34633,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915810,491871.00
05/10/2016 17:30,2,1.793,ACTIVE,214.41,354.37,59.933,1462915803,"201051344000582","219011344069620",30.16,18.30,0,335.44,387.14,54.8,51.0,0.442,397081.9,397081.9,34808,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915811,491872.00
05/10/2016 17:30,2,1.826,ACTIVE,213.51,354.37,59.959,1462915803,"201051344000955","219011344069620",30.16,18.30,0,334.54,385.03,55.8,51.9,0.464,409084.7,409084.7,34740,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915812,491873.00
05/10/2016 17:30,2,1.141,ACTIVE,213.29,419.60,59.975,1462915803,"274151322000094","219011344069620",38.98,22.80,0,337.84,455.97,45.2,41.7,0.305,545852.9,545852.9,24660,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915813,491874.00
05/10/2016 17:30,2,1.881,ACTIVE,214.87,357.08,60.007,1462915803,"201051344000579","219011344069620",30.02,17.80,0,336.94,390.74,57.3,53.4,0.464,409791.5,409791.5,10346,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915814,491875.00
05/10/2016 17:30,2,1.826,ACTIVE,213.74,353.77,59.970,1462915803,"201051344000890","219011344069620",30.32,18.00,0,334.84,384.73,56.1,52.2,0.446,406243.3,406243.3,34759,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915815,491876.00
05/10/2016 17:30,2,1.803,ACTIVE,213.96,355.28,59.970,1462915803,"201051344000438","219011344069620",30.61,18.00,0,336.34,385.33,55.9,52.0,0.468,408387.9,408387.9,34769,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915816,491877.00
05/10/2016 17:30,2,1.826,ACTIVE,213.96,354.97,59.938,1462915803,"201051344000417","219011344069620",30.14,17.80,0,333.93,383.53,55.7,51.9,0.464,401138.4,401138.4,34924,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915817,491878.00
05/10/2016 17:30,2,1.686,ACTIVE,213.29,354.07,59.949,1462915803,"274151322000083","219011344069620",29.86,21.50,0,336.04,372.41,51.0,47.3,0.358,671426.7,671426.7,23748,0,0,0,L,1151911521,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915818,491879.00
05/10/2016 17:30,2,1.764,ACTIVE,213.96,352.27,59.965,1462915803,"274151322000076","219011344069620",30.63,21.50,0,337.54,374.81,54.8,50.9,0.371,714701.5,714701.5,23743,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915819,491880.00
05/10/2016 17:30,2,1.861,ACTIVE,214.41,355.88,60.007,1462915803,"201051344000868","219011344069620",29.64,17.80,0,336.94,388.94,56.0,52.1,0.455,395063.1,395063.1,30000,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915820,491881.00
05/10/2016 17:30,2,1.789,ACTIVE,212.83,356.78,59.991,1462915803,"274151322000095","219011344069620",30.00,22.30,0,336.04,373.91,54.3,50.5,0.367,707455.0,707455.0,23649,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915820,491882.00
05/10/2016 17:30,2,1.854,ACTIVE,214.64,357.98,59.996,1462915803,"201051344000988","219011344069620",29.88,17.80,0,334.54,391.34,56.2,52.3,0.477,392356.9,392356.9,30294,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915821,491883.00
05/10/2016 17:30,2,1.863,ACTIVE,213.96,354.67,59.970,1462915803,"201051344001025","219011344069620",29.98,18.00,0,336.04,385.33,56.6,52.7,0.455,406085.3,406085.3,34810,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915822,491884.00
05/10/2016 17:30,2,1.850,ACTIVE,214.87,356.48,59.970,1462915803,"201051344000458","219011344069620",30.02,19.50,0,336.64,390.44,56.3,52.4,0.482,403052.5,403052.5,30216,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915823,491885.00
05/10/2016 17:30,2,1.855,ACTIVE,215.32,356.48,59.991,1462915803,"201051344000853","219011344069620",30.04,17.80,0,336.04,390.44,56.5,52.6,0.468,401560.8,401560.8,29815,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915824,491886.00
05/10/2016 17:30,2,1.768,ACTIVE,213.96,355.58,59.996,1462915803,"201051344000685","219011344069620",30.69,17.80,0,335.44,385.03,55.0,51.1,0.477,407896.9,407896.9,34648,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915825,491887.00
05/10/2016 17:30,2,1.762,ACTIVE,213.96,354.37,59.954,1462915803,"201051344000917","219011344069620",30.34,19.30,0,336.34,387.14,54.1,50.3,0.451,404780.7,404780.7,34646,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915826,491888.00
05/10/2016 17:30,2,1.777,ACTIVE,213.96,354.37,60.007,1462915803,"201051344001145","219011344069620",30.26,17.30,0,333.93,384.73,54.5,50.6,0.455,409989.1,409989.1,34505,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915827,491889.00
05/10/2016 17:30,2,1.818,ACTIVE,214.19,354.97,60.007,1462915803,"201051344000651","219011344069620",30.43,19.00,0,337.24,388.04,56.1,52.2,0.446,402141.6,402141.6,34867,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915828,491890.00
05/10/2016 17:30,2,1.637,ACTIVE,213.06,346.26,59.975,1462915803,"274151322000088","219011344069620",29.32,21.30,0,336.04,370.00,48.6,45.0,0.323,649451.8,649451.8,23419,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915829,491891.00
05/10/2016 17:30,2,1.168,ACTIVE,213.74,420.80,59.981,1462915803,"274151322000068","219011344069620",39.42,23.00,0,338.44,461.68,46.8,43.3,0.309,545589.4,545589.4,24866,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915830,491892.00
05/10/2016 17:30,2,1.826,ACTIVE,213.74,354.07,59.965,1462915803,"201051344001135","219011344069620",30.16,18.70,0,335.44,383.53,55.8,51.9,0.464,398276.5,398276.5,34814,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915831,491893.00
05/10/2016 17:30,2,1.855,ACTIVE,213.96,355.58,59.959,1462915803,"201051344000594","219011344069620",30.40,17.80,0,336.04,388.64,57.1,53.2,0.460,406596.9,406596.9,30259,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915831,491894.00
05/10/2016 17:30,2,1.791,ACTIVE,213.96,354.37,60.007,1462915803,"201051344001203","219011344069620",30.47,19.00,0,336.94,387.14,55.4,51.5,0.460,405125.0,405125.0,34826,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915832,491895.00
05/10/2016 17:30,2,1.666,ACTIVE,212.83,357.98,59.959,1462915803,"274151322000054","219011344069620",29.46,21.50,0,336.34,371.81,49.7,46.1,0.336,663514.3,663514.3,23448,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915833,491896.00
05/10/2016 17:30,2,1.828,ACTIVE,214.64,354.67,60.023,1462915803,"201051344000867","219011344069620",30.32,19.00,0,336.64,389.24,56.2,52.3,0.455,394336.5,394336.5,30258,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915834,491897.00
05/10/2016 17:30,2,1.750,ACTIVE,214.19,354.97,59.949,1462915803,"201051344001093","219011344069620",30.36,18.00,0,335.44,384.43,53.8,50.0,0.429,403793.6,403793.6,34697,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915835,491898.00
05/10/2016 17:30,2,1.824,ACTIVE,214.41,356.48,59.996,1462915803,"201051344000900","219011344069620",29.98,18.30,0,337.54,390.44,55.4,51.6,0.455,409873.8,409873.8,29644,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915836,491899.00
05/10/2016 17:30,2,1.848,ACTIVE,214.87,356.48,59.970,1462915803,"201051344000648","219011344069620",29.84,17.80,0,336.64,391.04,55.9,52.0,0.460,402095.5,402095.5,29944,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915837,491900.00
05/10/2016 17:30,2,1.846,ACTIVE,214.64,356.78,59.944,1462915803,"201051344000569","219011344069620",30.08,18.30,0,336.94,390.14,56.3,52.4,0.460,411037.7,411037.7,29581,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915838,491901.00
05/10/2016 17:30,2,1.861,ACTIVE,214.87,357.08,59.970,1462915803,"201051344000983","219011344069620",30.02,18.00,0,337.24,390.44,56.7,52.8,0.473,402670.8,402670.8,30049,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915839,491902.00
05/10/2016 17:30,2,1.834,ACTIVE,214.87,356.78,60.018,1462915803,"201051344001158","219011344069620",30.12,17.30,0,337.24,391.04,56.0,52.1,0.468,397165.2,397165.2,30312,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915840,491903.00
05/10/2016 17:30,2,1.834,ACTIVE,215.09,357.68,59.986,1462915803,"201051344000576","219011344069620",29.98,18.00,0,336.04,390.74,55.7,51.9,0.455,404060.8,404060.8,29724,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915841,491904.00
05/10/2016 17:30,2,1.652,ACTIVE,213.06,356.78,59.965,1462915803,"274151322000087","219011344069620",29.34,28.50,0,336.34,370.00,49.1,45.5,0.292,637325.9,637325.9,23528,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462915841,491905.00
05/10/2016 17:45,2,1.684,ACTIVE,214.87,355.58,59.965,1462916703,"201051344000645","219011344069620",30.20,18.70,0,336.94,386.53,51.5,47.8,0.415,403741.4,403741.4,29865,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916704,491906.00
05/10/2016 17:45,2,1.516,ACTIVE,213.06,351.67,59.959,1462916703,"274151322000085","219011344069620",29.46,20.70,0,336.94,368.20,45.2,41.7,0.301,665726.1,665726.1,23458,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916705,491907.00
05/10/2016 17:45,2,1.697,ACTIVE,214.64,356.18,59.970,1462916703,"201051344000633","219011344069620",30.18,17.00,0,336.04,388.04,51.9,48.2,0.433,394691.6,394691.6,30333,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916706,491908.00
05/10/2016 17:45,2,1.713,ACTIVE,214.64,355.28,59.975,1462916703,"201051344000469","219011344069620",29.98,16.30,0,337.54,387.14,52.0,48.3,0.429,396058.7,396058.7,30273,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916707,491909.00
05/10/2016 17:45,2,1.697,ACTIVE,213.51,353.77,59.965,1462916703,"201051344000646","219011344069620",29.82,17.00,0,335.14,381.73,51.3,47.6,0.429,399861.3,399861.3,34835,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916708,491910.00
05/10/2016 17:45,2,1.584,ACTIVE,212.83,347.46,59.996,1462916703,"274151322000052","219011344069620",29.64,20.30,0,336.04,369.40,47.6,44.0,0.323,677498.8,677498.8,23680,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916709,491911.00
05/10/2016 17:45,2,1.756,ACTIVE,214.19,354.67,59.981,1462916703,"201051344000585","219011344069620",29.84,17.50,0,336.04,384.73,53.0,49.2,0.429,406243.4,406243.4,34839,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916710,491912.00
05/10/2016 17:45,2,1.633,ACTIVE,213.51,351.37,59.975,1462916703,"201051344001230","219011344069620",29.94,16.70,0,334.54,378.72,49.5,45.9,0.398,403575.6,403575.6,34634,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916711,491913.00
05/10/2016 17:45,2,1.658,ACTIVE,214.19,354.07,60.018,1462916703,"201051344000582","219011344069620",30.20,17.50,0,335.14,385.33,50.7,47.0,0.402,397094.3,397094.3,34809,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916712,491914.00
05/10/2016 17:45,2,1.699,ACTIVE,213.29,352.87,60.007,1462916703,"201051344000955","219011344069620",30.04,17.80,0,335.14,380.52,51.8,48.1,0.424,409097.4,409097.4,34741,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916713,491915.00
05/10/2016 17:45,2,1.006,ACTIVE,213.06,431.92,59.975,1462916703,"274151322000094","219011344069620",40.47,22.00,0,337.24,455.97,41.3,37.9,0.292,545863.0,545863.0,24661,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916713,491916.00
05/10/2016 17:45,2,1.723,ACTIVE,214.64,355.28,59.986,1462916703,"201051344000579","219011344069620",30.45,17.30,0,337.84,387.44,53.1,49.4,0.438,409804.5,409804.5,10347,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916714,491917.00
05/10/2016 17:45,2,1.709,ACTIVE,213.51,352.87,59.981,1462916703,"201051344000890","219011344069620",30.00,17.50,0,335.44,381.12,52.0,48.3,0.415,406256.0,406256.0,34760,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916715,491918.00
05/10/2016 17:45,2,1.674,ACTIVE,213.74,353.47,59.991,1462916703,"201051344000438","219011344069620",30.59,17.30,0,336.64,384.43,51.9,48.1,0.429,408400.6,408400.6,34770,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916716,491919.00
05/10/2016 17:45,2,1.705,ACTIVE,213.74,352.87,59.986,1462916703,"201051344000417","219011344069620",29.98,17.50,0,335.14,380.82,51.8,48.1,0.433,401151.1,401151.1,34925,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916717,491920.00
05/10/2016 17:45,2,1.578,ACTIVE,212.61,355.88,59.949,1462916703,"274151322000083","219011344069620",29.54,20.70,0,335.44,370.00,47.2,43.7,0.323,671438.2,671438.2,23749,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916718,491921.00
05/10/2016 17:45,2,1.652,ACTIVE,213.51,348.36,59.970,1462916703,"274151322000076","219011344069620",30.36,20.70,0,337.24,372.11,50.9,47.2,0.358,714713.9,714713.9,23744,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916719,491922.00
05/10/2016 17:45,2,1.703,ACTIVE,214.19,354.37,59.981,1462916703,"201051344000868","219011344069620",30.10,17.50,0,336.34,385.03,52.0,48.2,0.420,395075.8,395075.8,30001,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916720,491923.00
05/10/2016 17:45,2,1.723,ACTIVE,214.41,357.98,59.975,1462916703,"201051344000988","219011344069620",29.80,17.30,0,335.74,387.44,52.0,48.3,0.429,392369.6,392369.6,30295,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916722,491924.00
05/10/2016 17:45,2,1.729,ACTIVE,213.74,353.17,59.933,1462916703,"201051344001025","219011344069620",30.00,17.50,0,334.84,382.33,52.6,48.8,0.424,406098.2,406098.2,34811,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916723,491925.00
05/10/2016 17:45,2,1.699,ACTIVE,214.41,354.37,60.018,1462916703,"201051344000458","219011344069620",30.32,18.70,0,338.44,387.44,52.2,48.4,0.438,403065.2,403065.2,30217,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916724,491926.00
05/10/2016 17:45,2,1.670,ACTIVE,213.96,354.07,59.986,1462916703,"201051344000685","219011344069620",30.20,17.00,0,335.14,381.42,51.1,47.4,0.438,407909.4,407909.4,34649,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916726,491927.00
05/10/2016 17:45,2,1.654,ACTIVE,214.19,353.77,59.975,1462916703,"201051344000917","219011344069620",29.96,18.30,0,335.44,383.23,50.2,46.6,0.415,404793.0,404793.0,34647,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916727,491928.00
05/10/2016 17:45,2,1.658,ACTIVE,213.74,352.57,59.954,1462916703,"201051344001145","219011344069620",30.04,16.30,0,335.74,383.83,50.5,46.8,0.411,410001.4,410001.4,34506,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916728,491929.00
05/10/2016 17:45,2,1.713,ACTIVE,213.74,354.07,59.970,1462916703,"201051344000651","219011344069620",30.02,18.00,0,336.34,385.33,52.1,48.4,0.424,402154.3,402154.3,34868,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916729,491930.00
05/10/2016 17:45,2,1.529,ACTIVE,213.06,346.56,59.975,1462916703,"274151322000088","219011344069620",29.16,20.00,0,335.14,368.50,45.2,41.7,0.305,649462.7,649462.7,23420,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916730,491931.00
05/10/2016 17:45,2,1.084,ACTIVE,213.74,418.09,59.970,1462916703,"274151322000068","219011344069620",39.20,22.30,0,337.54,456.87,43.3,39.9,0.292,545599.8,545599.8,24867,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916731,491932.00
05/10/2016 17:45,2,1.678,ACTIVE,213.51,353.47,59.933,1462916703,"201051344001135","219011344069620",30.51,17.80,0,336.04,381.73,51.8,48.1,0.420,398289.1,398289.1,34815,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916731,491933.00
05/10/2016 17:45,2,1.719,ACTIVE,213.74,354.97,59.954,1462916703,"201051344000594","219011344069620",30.43,17.30,0,336.04,382.93,53.0,49.3,0.424,406609.8,406609.8,30260,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916732,491934.00
05/10/2016 17:45,2,1.668,ACTIVE,213.96,353.47,60.012,1462916703,"201051344001203","219011344069620",30.40,18.00,0,336.94,383.83,51.4,47.6,0.424,405137.5,405137.5,34827,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916733,491935.00
