ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 17:45,2,1.564,ACTIVE,212.83,347.46,59.975,1462916703,"274151322000054","219011344069620",29.22,21.00,0,336.34,369.40,46.3,42.7,0.318,663525.5,663525.5,23449,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916734,491936.00
05/10/2016 17:45,2,1.727,ACTIVE,214.41,353.17,59.991,1462916703,"201051344000867","219011344069620",29.90,18.00,0,336.64,385.33,52.3,48.6,0.424,394349.1,394349.1,30259,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916735,491937.00
05/10/2016 17:45,2,1.646,ACTIVE,213.96,353.77,59.975,1462916703,"201051344001093","219011344069620",30.10,17.50,0,335.74,382.63,50.2,46.5,0.393,403805.7,403805.7,34698,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916736,491938.00
05/10/2016 17:45,2,1.686,ACTIVE,214.19,354.67,59.954,1462916703,"201051344000900","219011344069620",30.12,17.80,0,337.24,387.14,51.5,47.8,0.420,409886.3,409886.3,29645,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916737,491939.00
05/10/2016 17:45,2,1.709,ACTIVE,214.87,355.88,60.002,1462916703,"201051344000648","219011344069620",30.04,17.50,0,337.24,387.44,52.0,48.3,0.415,402108.1,402108.1,29945,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916738,491940.00
05/10/2016 17:45,2,1.711,ACTIVE,214.64,355.58,59.975,1462916703,"201051344000569","219011344069620",30.24,17.80,0,338.14,387.74,52.4,48.6,0.429,411050.4,411050.4,29582,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916739,491941.00
05/10/2016 17:45,2,1.711,ACTIVE,214.64,355.28,59.965,1462916703,"201051344000983","219011344069620",30.36,17.80,0,338.14,386.83,52.6,48.9,0.446,402683.6,402683.6,30050,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916740,491942.00
05/10/2016 17:45,2,1.721,ACTIVE,214.64,355.58,59.965,1462916703,"201051344001158","219011344069620",29.84,16.70,0,336.94,387.74,52.0,48.3,0.429,397177.8,397177.8,30313,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916741,491943.00
05/10/2016 17:45,2,1.697,ACTIVE,215.09,356.78,59.970,1462916703,"201051344000576","219011344069620",30.14,17.50,0,336.64,386.53,51.8,48.1,0.415,404073.4,404073.4,29725,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916742,491944.00
05/10/2016 17:45,2,1.543,ACTIVE,213.29,346.86,59.965,1462916703,"274151322000087","219011344069620",29.22,27.00,0,335.74,367.30,45.7,42.2,0.283,637336.9,637336.9,23529,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916743,491945.00
05/10/2016 17:45,2,1.668,ACTIVE,212.83,354.37,59.959,1462916703,"274151322000095","219011344069620",30.00,21.30,0,335.74,371.51,50.6,47.0,0.340,707467.6,707467.6,23650,0,0,0,L,1151911521,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916744,491946.00
05/10/2016 17:45,2,1.721,ACTIVE,215.32,356.48,59.970,1462916703,"201051344000853","219011344069620",30.20,17.30,0,336.04,385.93,52.6,48.9,0.442,401573.8,401573.8,29816,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462916745,491947.00
05/10/2016 18:00,2,1.695,ACTIVE,215.32,354.97,59.996,1462917603,"201051344000645","219011344069620",29.88,18.70,0,338.14,381.42,51.3,47.6,0.420,403753.3,403753.3,29866,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917604,491948.00
05/10/2016 18:00,2,1.531,ACTIVE,213.51,348.06,59.996,1462917603,"274151322000085","219011344069620",29.06,20.70,0,337.54,364.89,45.0,41.5,0.309,665736.5,665736.5,23459,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917605,491949.00
05/10/2016 18:00,2,1.707,ACTIVE,215.09,357.68,59.991,1462917603,"201051344000633","219011344069620",29.92,17.30,0,336.04,381.42,51.8,48.1,0.433,394703.6,394703.6,30334,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917606,491950.00
05/10/2016 18:00,2,1.697,ACTIVE,215.09,357.08,59.991,1462917603,"201051344000469","219011344069620",30.16,16.30,0,336.94,380.52,51.9,48.1,0.429,396070.7,396070.7,30274,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917607,491951.00
05/10/2016 18:00,2,1.680,ACTIVE,213.74,354.37,59.991,1462917603,"201051344000646","219011344069620",30.06,17.00,0,334.84,374.81,51.1,47.4,0.429,399873.1,399873.1,34836,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917608,491952.00
05/10/2016 18:00,2,1.584,ACTIVE,212.83,347.76,59.991,1462917603,"274151322000052","219011344069620",29.54,20.00,0,336.04,365.49,47.4,43.8,0.314,677509.7,677509.7,23681,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917609,491953.00
05/10/2016 18:00,2,1.730,ACTIVE,214.41,355.28,60.002,1462917603,"201051344000585","219011344069620",30.14,17.50,0,336.04,376.01,52.8,49.1,0.429,406255.7,406255.7,34840,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917610,491954.00
05/10/2016 18:00,2,1.623,ACTIVE,213.96,352.87,59.991,1462917603,"201051344001230","219011344069620",30.16,16.70,0,334.54,372.71,49.6,45.9,0.398,403587.0,403587.0,34635,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917611,491955.00
05/10/2016 18:00,2,1.672,ACTIVE,214.64,354.67,60.007,1462917603,"201051344000582","219011344069620",29.84,17.50,0,336.64,375.71,50.5,46.8,0.407,397106.0,397106.0,34810,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917612,491956.00
05/10/2016 18:00,2,1.666,ACTIVE,213.74,353.17,60.007,1462917603,"201051344000955","219011344069620",30.53,17.50,0,334.24,374.21,51.5,47.8,0.429,409109.3,409109.3,34742,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917613,491957.00
05/10/2016 18:00,2,1.055,ACTIVE,213.29,419.30,60.002,1462917603,"274151322000094","219011344069620",38.90,22.00,0,338.74,446.95,41.6,38.2,0.287,545872.6,545872.6,24662,0,0,0,L,1151911521,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917614,491958.00
05/10/2016 18:00,2,1.734,ACTIVE,215.09,355.88,60.023,1462917603,"201051344000579","219011344069620",30.16,17.00,0,337.84,380.82,53.0,49.2,0.411,409816.8,409816.8,10348,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917615,491959.00
05/10/2016 18:00,2,1.686,ACTIVE,213.74,352.87,60.007,1462917603,"201051344000890","219011344069620",30.40,17.50,0,334.54,375.11,51.9,48.2,0.407,406268.0,406268.0,34761,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917616,491960.00
05/10/2016 18:00,2,1.684,ACTIVE,214.19,354.07,59.970,1462917603,"201051344000438","219011344069620",30.30,17.30,0,335.74,375.71,51.7,47.9,0.420,408412.5,408412.5,34771,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917616,491961.00
05/10/2016 18:00,2,1.688,ACTIVE,214.19,354.07,60.034,1462917603,"201051344000417","219011344069620",30.22,17.50,0,335.44,374.81,51.6,47.9,0.429,401163.0,401163.0,34926,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917617,491962.00
05/10/2016 18:00,2,1.562,ACTIVE,213.29,347.76,59.991,1462917603,"274151322000083","219011344069620",29.68,20.00,0,336.34,366.10,47.0,43.4,0.323,671449.0,671449.0,23750,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917618,491963.00
05/10/2016 18:00,2,1.643,ACTIVE,214.19,357.38,60.007,1462917603,"274151322000076","219011344069620",30.36,20.30,0,337.24,368.20,50.6,46.9,0.354,714725.6,714725.6,23745,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917619,491964.00
05/10/2016 18:00,2,1.705,ACTIVE,214.64,355.88,59.986,1462917603,"201051344000868","219011344069620",29.92,17.30,0,336.34,378.72,51.7,48.0,0.415,395087.7,395087.7,30002,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917620,491965.00
05/10/2016 18:00,2,1.641,ACTIVE,213.51,354.67,60.018,1462917603,"274151322000095","219011344069620",30.12,21.00,0,336.34,366.70,50.0,46.3,0.331,707478.8,707478.8,23651,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917621,491966.00
05/10/2016 18:00,2,1.715,ACTIVE,214.87,356.48,59.965,1462917603,"201051344000988","219011344069620",29.74,17.30,0,336.94,381.73,51.7,47.9,0.429,392381.5,392381.5,30296,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917622,491967.00
05/10/2016 18:00,2,1.711,ACTIVE,213.96,354.07,60.012,1462917603,"201051344001025","219011344069620",30.12,17.30,0,336.64,375.71,52.3,48.5,0.420,406110.2,406110.2,34812,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917623,491968.00
05/10/2016 18:00,2,1.686,ACTIVE,215.09,354.67,60.007,1462917603,"201051344000458","219011344069620",30.32,18.70,0,337.84,380.22,51.8,48.1,0.442,403077.2,403077.2,30218,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917624,491969.00
05/10/2016 18:00,2,1.693,ACTIVE,215.54,357.98,60.002,1462917603,"201051344000853","219011344069620",30.36,17.30,0,337.54,381.42,52.0,48.3,0.424,401585.6,401585.6,29817,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917625,491970.00
05/10/2016 18:00,2,1.689,ACTIVE,214.19,354.37,60.007,1462917603,"201051344000685","219011344069620",29.58,17.30,0,334.84,375.41,50.6,46.9,0.433,407921.1,407921.1,34650,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917625,491971.00
05/10/2016 18:00,2,1.627,ACTIVE,214.19,353.47,60.018,1462917603,"201051344000917","219011344069620",30.28,18.30,0,335.74,374.81,49.9,46.3,0.415,404804.5,404804.5,34648,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917626,491972.00
05/10/2016 18:00,2,1.660,ACTIVE,213.96,352.57,60.007,1462917603,"201051344001145","219011344069620",29.82,16.70,0,335.74,375.11,50.1,46.5,0.411,410013.0,410013.0,34507,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917627,491973.00
05/10/2016 18:00,2,1.691,ACTIVE,214.19,353.77,60.002,1462917603,"201051344000651","219011344069620",30.20,17.80,0,335.74,377.82,51.7,48.0,0.415,402166.2,402166.2,34869,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917628,491974.00
05/10/2016 18:00,2,1.523,ACTIVE,213.06,356.18,60.002,1462917603,"274151322000088","219011344069620",29.08,19.80,0,336.34,364.29,44.9,41.4,0.296,649473.0,649473.0,23421,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917629,491975.00
05/10/2016 18:00,2,1.059,ACTIVE,213.96,431.32,59.996,1462917603,"274151322000068","219011344069620",39.88,22.30,0,338.74,458.37,42.7,39.3,0.283,545609.6,545609.6,24868,0,0,0,L,1151911521,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917630,491976.00
05/10/2016 18:00,2,1.688,ACTIVE,213.96,353.17,59.991,1462917603,"201051344001135","219011344069620",30.04,17.50,0,335.44,375.71,51.4,47.7,0.411,398301.0,398301.0,34816,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917631,491977.00
05/10/2016 18:00,2,1.715,ACTIVE,214.41,355.28,60.002,1462917603,"201051344000594","219011344069620",30.30,17.00,0,336.04,376.92,52.6,48.9,0.415,406622.0,406622.0,30261,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917632,491978.00
05/10/2016 18:00,2,1.680,ACTIVE,214.41,354.37,60.012,1462917603,"201051344001203","219011344069620",30.02,18.00,0,336.64,376.62,51.0,47.3,0.420,405149.3,405149.3,34828,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917633,491979.00
05/10/2016 18:00,2,1.559,ACTIVE,213.06,355.88,59.996,1462917603,"274151322000054","219011344069620",29.02,20.30,0,335.44,365.80,45.8,42.3,0.318,663536.0,663536.0,23450,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917634,491980.00
05/10/2016 18:00,2,1.688,ACTIVE,214.87,354.97,59.949,1462917603,"201051344000867","219011344069620",30.26,18.00,0,336.04,379.02,51.7,48.0,0.415,394361.1,394361.1,30260,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917634,491981.00
05/10/2016 18:00,2,1.678,ACTIVE,214.87,356.48,60.002,1462917603,"201051344000900","219011344069620",29.96,17.80,0,337.24,380.22,50.9,47.2,0.429,409898.0,409898.0,29646,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917637,491982.00
05/10/2016 18:00,2,1.693,ACTIVE,214.87,355.28,60.002,1462917603,"201051344000648","219011344069620",29.96,17.30,0,337.84,381.12,51.4,47.7,0.420,402120.0,402120.0,29946,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917638,491983.00
05/10/2016 18:00,2,1.705,ACTIVE,215.09,355.88,60.007,1462917603,"201051344000569","219011344069620",29.98,17.80,0,336.94,380.22,51.8,48.1,0.420,411062.4,411062.4,29583,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917638,491984.00
05/10/2016 18:00,2,1.688,ACTIVE,215.32,355.88,60.007,1462917603,"201051344000983","219011344069620",30.38,17.80,0,338.14,380.22,51.9,48.2,0.442,402695.6,402695.6,30051,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917639,491985.00
05/10/2016 18:00,2,1.701,ACTIVE,215.09,355.88,59.959,1462917603,"201051344001158","219011344069620",29.80,16.70,0,337.84,381.12,51.4,47.6,0.424,397189.7,397189.7,30314,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917640,491986.00
05/10/2016 18:00,2,1.684,ACTIVE,215.32,358.58,60.018,1462917603,"201051344000576","219011344069620",30.02,17.50,0,338.14,381.12,51.2,47.5,0.411,404085.2,404085.2,29726,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917641,491987.00
05/10/2016 18:00,2,1.512,ACTIVE,213.51,352.57,59.991,1462917603,"274151322000087","219011344069620",29.50,26.00,0,336.64,364.29,45.1,41.7,0.287,637347.3,637347.3,23530,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917642,491988.00
05/10/2016 18:00,2,1.625,ACTIVE,214.41,353.77,60.002,1462917603,"201051344001093","219011344069620",30.28,17.50,0,336.34,374.51,49.9,46.2,0.393,403817.3,403817.3,34699,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462917643,491989.00
05/10/2016 18:15,2,1.697,ACTIVE,214.87,355.58,59.938,1462918503,"201051344000645","219011344069620",29.56,18.30,0,338.14,380.82,50.9,47.2,0.411,403765.3,403765.3,29867,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918504,491990.00
05/10/2016 18:15,2,1.496,ACTIVE,213.06,345.96,59.954,1462918503,"274151322000085","219011344069620",29.22,20.30,0,337.24,365.49,44.3,40.9,0.301,665746.9,665746.9,23460,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918505,491991.00
05/10/2016 18:15,2,1.684,ACTIVE,214.87,356.48,59.981,1462918503,"201051344000633","219011344069620",30.08,17.30,0,336.64,382.03,51.3,47.6,0.402,394715.7,394715.7,30335,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918506,491992.00
05/10/2016 18:15,2,1.670,ACTIVE,214.87,356.48,59.959,1462918503,"201051344000469","219011344069620",30.38,16.70,0,337.24,381.12,51.5,47.7,0.424,396082.8,396082.8,30275,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918507,491993.00
05/10/2016 18:15,2,1.645,ACTIVE,213.29,353.47,59.959,1462918503,"201051344000646","219011344069620",30.36,17.00,0,334.54,376.01,50.5,46.9,0.420,399885.1,399885.1,34837,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918508,491994.00
05/10/2016 18:15,2,1.553,ACTIVE,213.06,346.56,59.986,1462918503,"274151322000052","219011344069620",29.64,20.00,0,335.74,365.80,46.6,43.1,0.314,677520.7,677520.7,23682,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918509,491995.00
05/10/2016 18:15,2,1.715,ACTIVE,214.19,354.67,59.965,1462918503,"201051344000585","219011344069620",30.14,17.50,0,336.94,378.72,52.4,48.7,0.424,406268.1,406268.1,34841,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918510,491996.00
05/10/2016 18:15,2,1.586,ACTIVE,213.51,351.97,59.959,1462918503,"201051344001230","219011344069620",30.51,17.00,0,335.14,374.51,49.0,45.4,0.398,403598.6,403598.6,34636,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918511,491997.00
05/10/2016 18:15,2,1.656,ACTIVE,214.19,354.67,59.965,1462918503,"201051344000582","219011344069620",29.74,17.50,0,336.94,378.72,50.0,46.3,0.402,397117.8,397117.8,34811,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918512,491998.00
05/10/2016 18:15,2,1.678,ACTIVE,213.29,352.87,59.922,1462918503,"201051344000955","219011344069620",30.00,17.50,0,335.44,374.51,51.0,47.3,0.420,409121.3,409121.3,34743,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918513,491999.00
05/10/2016 18:15,2,1.029,ACTIVE,213.29,418.70,59.991,1462918503,"274151322000094","219011344069620",39.32,21.80,0,337.84,448.45,40.9,37.5,0.278,545882.2,545882.2,24663,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918513,492000.00
05/10/2016 18:15,2,1.727,ACTIVE,214.87,356.48,59.986,1462918503,"201051344000579","219011344069620",29.88,17.00,0,338.14,381.42,52.3,48.5,0.429,409829.1,409829.1,10349,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918514,492001.00
05/10/2016 18:15,2,1.680,ACTIVE,213.51,352.57,59.922,1462918503,"201051344000890","219011344069620",30.16,17.50,0,334.54,375.41,51.3,47.6,0.411,406280.1,406280.1,34762,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918515,492002.00
05/10/2016 18:15,2,1.654,ACTIVE,213.96,354.07,59.959,1462918503,"201051344000438","219011344069620",30.45,17.30,0,336.94,376.62,51.1,47.4,0.420,408424.6,408424.6,34772,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918516,492003.00
05/10/2016 18:15,2,1.674,ACTIVE,213.74,353.47,59.965,1462918503,"201051344000417","219011344069620",30.08,17.30,0,335.14,375.41,51.0,47.3,0.424,401175.1,401175.1,34927,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918517,492004.00
05/10/2016 18:15,2,1.529,ACTIVE,213.06,357.08,59.954,1462918503,"274151322000083","219011344069620",29.82,20.30,0,337.24,366.10,46.3,42.7,0.327,671459.9,671459.9,23751,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918518,492005.00
05/10/2016 18:15,2,1.615,ACTIVE,213.74,352.27,59.959,1462918503,"274151322000076","219011344069620",30.36,20.30,0,338.74,368.20,49.7,46.0,0.349,714737.4,714737.4,23746,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918519,492006.00
05/10/2016 18:15,2,1.705,ACTIVE,214.64,355.58,59.938,1462918503,"201051344000868","219011344069620",29.54,17.00,0,336.94,379.32,51.1,47.4,0.407,395099.8,395099.8,30003,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918520,492007.00
05/10/2016 18:15,2,1.611,ACTIVE,212.83,347.16,59.933,1462918503,"274151322000095","219011344069620",30.16,20.70,0,337.54,367.00,49.2,45.6,0.336,707490.5,707490.5,23652,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918521,492008.00
05/10/2016 18:15,2,1.695,ACTIVE,214.87,356.78,59.954,1462918503,"201051344000988","219011344069620",29.82,17.30,0,337.54,382.03,51.2,47.5,0.411,392393.6,392393.6,30297,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918522,492009.00
05/10/2016 18:15,2,1.695,ACTIVE,213.74,352.87,59.959,1462918503,"201051344001025","219011344069620",30.08,17.50,0,336.64,376.62,51.7,48.0,0.415,406122.5,406122.5,34813,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918522,492010.00
05/10/2016 18:15,2,1.678,ACTIVE,214.87,354.67,59.912,1462918503,"201051344000458","219011344069620",30.18,18.70,0,338.14,380.82,51.3,47.6,0.429,403089.4,403089.4,30219,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918523,492011.00
05/10/2016 18:15,2,1.674,ACTIVE,215.54,355.58,59.954,1462918503,"201051344000853","219011344069620",30.30,17.50,0,338.14,379.92,51.4,47.7,0.411,401597.8,401597.8,29818,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918524,492012.00
05/10/2016 18:15,2,1.631,ACTIVE,213.96,354.07,59.959,1462918503,"201051344000685","219011344069620",30.36,17.30,0,335.74,376.31,50.1,46.5,0.429,407932.9,407932.9,34651,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918525,492013.00
05/10/2016 18:15,2,1.617,ACTIVE,213.96,353.47,59.954,1462918503,"201051344000917","219011344069620",30.18,18.30,0,335.44,375.11,49.4,45.8,0.402,404816.2,404816.2,34649,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918526,492014.00
05/10/2016 18:15,2,1.629,ACTIVE,213.74,353.17,59.959,1462918503,"201051344001145","219011344069620",30.14,16.70,0,336.34,375.41,49.8,46.1,0.407,410024.7,410024.7,34508,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918527,492015.00
05/10/2016 18:15,2,1.666,ACTIVE,214.19,353.47,59.954,1462918503,"201051344000651","219011344069620",30.32,17.80,0,335.14,379.32,51.1,47.4,0.402,402178.3,402178.3,34870,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918528,492016.00
05/10/2016 18:15,2,1.488,ACTIVE,213.29,349.26,59.954,1462918503,"274151322000088","219011344069620",29.22,20.00,0,336.64,364.59,44.0,40.6,0.287,649483.4,649483.4,23422,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918529,492017.00
05/10/2016 18:15,2,1.057,ACTIVE,213.74,424.11,59.944,1462918503,"274151322000068","219011344069620",39.48,21.80,0,338.44,460.17,42.4,39.0,0.278,545619.4,545619.4,24869,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918530,492018.00
05/10/2016 18:15,2,1.658,ACTIVE,213.51,352.57,59.901,1462918503,"201051344001135","219011344069620",30.22,17.80,0,336.04,375.41,50.8,47.1,0.415,398313.1,398313.1,34817,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918531,492019.00
05/10/2016 18:15,2,1.715,ACTIVE,214.19,354.67,59.907,1462918503,"201051344000594","219011344069620",30.00,17.00,0,336.64,379.02,52.1,48.4,0.415,406634.3,406634.3,30262,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918532,492020.00
05/10/2016 18:15,2,1.656,ACTIVE,213.96,353.17,59.944,1462918503,"201051344001203","219011344069620",30.12,17.80,0,336.94,377.52,50.5,46.9,0.420,405161.2,405161.2,34829,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918533,492021.00
05/10/2016 18:15,2,1.516,ACTIVE,213.06,345.36,59.959,1462918503,"274151322000054","219011344069620",29.36,20.70,0,336.94,365.80,45.0,41.6,0.296,663546.7,663546.7,23451,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918533,492022.00
05/10/2016 18:15,2,1.691,ACTIVE,214.87,354.67,59.954,1462918503,"201051344000867","219011344069620",29.94,18.00,0,337.84,380.82,51.4,47.6,0.415,394373.2,394373.2,30261,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918534,492023.00
05/10/2016 18:15,2,1.629,ACTIVE,213.96,354.07,59.991,1462918503,"201051344001093","219011344069620",30.00,17.50,0,336.34,375.71,49.5,45.8,0.384,403828.9,403828.9,34700,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918535,492024.00
05/10/2016 18:15,2,1.666,ACTIVE,214.64,355.28,59.917,1462918503,"201051344000900","219011344069620",29.90,17.80,0,337.24,381.12,50.5,46.8,0.411,409909.9,409909.9,29647,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918537,492025.00
05/10/2016 18:15,2,1.670,ACTIVE,214.87,355.58,59.949,1462918503,"201051344000648","219011344069620",30.10,17.30,0,337.24,380.82,51.0,47.3,0.411,402132.0,402132.0,29947,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918538,492026.00
05/10/2016 18:15,2,1.684,ACTIVE,214.64,355.28,59.922,1462918503,"201051344000569","219011344069620",30.10,17.50,0,337.84,381.12,51.4,47.6,0.420,411074.6,411074.6,29584,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918539,492027.00
05/10/2016 18:15,2,1.689,ACTIVE,214.64,355.58,60.018,1462918503,"201051344000983","219011344069620",30.16,17.80,0,338.14,380.22,51.6,47.9,0.429,402707.8,402707.8,30052,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918539,492028.00
05/10/2016 18:15,2,1.688,ACTIVE,214.87,357.08,59.949,1462918503,"201051344001158","219011344069620",29.82,16.70,0,337.84,381.73,51.0,47.3,0.415,397201.7,397201.7,30315,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918540,492029.00
05/10/2016 18:15,2,1.678,ACTIVE,215.09,355.28,59.954,1462918503,"201051344000576","219011344069620",29.80,17.50,0,336.64,381.12,50.6,47.0,0.407,404097.1,404097.1,29727,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918541,492030.00
05/10/2016 18:15,2,1.496,ACTIVE,213.06,346.56,59.938,1462918503,"274151322000087","219011344069620",29.36,25.50,0,336.64,364.89,44.4,41.0,0.283,637357.8,637357.8,23531,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462918542,492031.00
05/10/2016 18:30,2,1.523,ACTIVE,215.09,353.77,59.975,1462919403,"201051344000645","219011344069620",29.62,18.30,0,337.84,380.22,45.7,42.2,0.354,403776.7,403776.7,29868,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919404,492032.00
05/10/2016 18:30,2,1.344,ACTIVE,213.29,351.37,59.959,1462919403,"274151322000085","219011344069620",29.10,20.30,0,336.94,364.29,39.6,36.3,0.252,665756.8,665756.8,23461,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919405,492033.00
05/10/2016 18:30,2,1.518,ACTIVE,214.87,354.67,59.959,1462919403,"201051344000633","219011344069620",30.00,17.30,0,337.24,381.12,46.1,42.6,0.384,394727.2,394727.2,30336,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919406,492034.00
05/10/2016 18:30,2,1.508,ACTIVE,214.64,354.37,59.996,1462919403,"201051344000469","219011344069620",30.32,16.30,0,336.94,380.22,46.3,42.7,0.376,396094.4,396094.4,30276,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919407,492035.00
05/10/2016 18:30,2,1.504,ACTIVE,213.96,351.97,59.965,1462919403,"201051344000646","219011344069620",29.86,17.00,0,335.14,375.41,45.5,42.0,0.376,399896.4,399896.4,34838,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919408,492036.00
05/10/2016 18:30,2,1.385,ACTIVE,213.06,350.77,59.975,1462919403,"274151322000052","219011344069620",29.78,20.30,0,335.44,364.89,41.7,38.4,0.287,677531.1,677531.1,23683,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919408,492037.00
05/10/2016 18:30,2,1.559,ACTIVE,214.41,353.17,59.970,1462919403,"201051344000585","219011344069620",29.88,17.50,0,336.34,376.01,47.1,43.6,0.380,406279.8,406279.8,34842,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919409,492038.00
05/10/2016 18:30,2,1.445,ACTIVE,213.96,351.37,59.959,1462919403,"201051344001230","219011344069620",30.06,17.00,0,334.84,373.61,44.0,40.6,0.349,403609.5,403609.5,34637,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919410,492039.00
05/10/2016 18:30,2,1.479,ACTIVE,214.87,353.77,59.970,1462919403,"201051344000582","219011344069620",29.98,17.30,0,337.24,375.71,44.9,41.4,0.349,397129.0,397129.0,34812,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919411,492040.00
05/10/2016 18:30,2,1.506,ACTIVE,213.96,351.97,59.970,1462919403,"201051344000955","219011344069620",30.04,17.50,0,334.84,374.21,45.9,42.3,0.380,409132.7,409132.7,34744,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919412,492041.00
05/10/2016 18:30,2,0.891,ACTIVE,213.06,427.11,59.944,1462919403,"274151322000094","219011344069620",40.41,21.80,0,337.54,448.45,36.4,33.2,0.243,545891.2,545891.2,24664,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919413,492042.00
05/10/2016 18:30,2,1.537,ACTIVE,214.64,353.77,59.965,1462919403,"201051344000579","219011344069620",30.34,17.30,0,337.84,380.82,47.2,43.7,0.384,409840.9,409840.9,10350,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919414,492043.00
05/10/2016 18:30,2,1.500,ACTIVE,213.96,351.67,59.938,1462919403,"201051344000890","219011344069620",30.34,17.30,0,334.84,375.71,46.2,42.7,0.362,406291.6,406291.6,34763,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919415,492044.00
05/10/2016 18:30,2,1.498,ACTIVE,214.19,353.17,60.002,1462919403,"201051344000438","219011344069620",30.22,17.30,0,336.94,375.71,45.9,42.4,0.367,408436.0,408436.0,34773,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919416,492045.00
05/10/2016 18:30,2,1.518,ACTIVE,214.19,352.27,59.986,1462919403,"201051344000417","219011344069620",29.88,17.30,0,336.04,374.81,46.0,42.4,0.371,401186.5,401186.5,34928,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919417,492046.00
05/10/2016 18:30,2,1.377,ACTIVE,212.83,355.58,59.975,1462919403,"274151322000083","219011344069620",29.62,20.00,0,336.34,364.89,41.3,37.9,0.283,671470.1,671470.1,23752,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919418,492047.00
05/10/2016 18:30,2,1.449,ACTIVE,213.74,355.28,59.975,1462919403,"274151322000076","219011344069620",30.26,20.00,0,337.24,367.30,44.4,40.9,0.305,714748.4,714748.4,23747,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919419,492048.00
05/10/2016 18:30,2,1.525,ACTIVE,214.19,353.77,59.975,1462919403,"201051344000868","219011344069620",29.74,17.30,0,337.24,377.22,46.0,42.5,0.367,395111.3,395111.3,30004,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919420,492049.00
05/10/2016 18:30,2,1.449,ACTIVE,212.83,354.97,59.949,1462919403,"274151322000095","219011344069620",29.92,20.30,0,336.04,365.80,43.9,40.5,0.292,707501.5,707501.5,23653,0,0,0,L,1151911521,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919421,492050.00
05/10/2016 18:30,2,1.535,ACTIVE,214.64,356.18,59.981,1462919403,"201051344000988","219011344069620",29.54,17.30,0,336.64,381.42,46.0,42.4,0.380,392405.1,392405.1,30298,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919421,492051.00
05/10/2016 18:30,2,1.531,ACTIVE,213.96,351.37,59.970,1462919403,"201051344001025","219011344069620",29.90,17.30,0,336.64,375.71,46.4,42.9,0.367,406134.0,406134.0,34814,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919422,492052.00
05/10/2016 18:30,2,1.506,ACTIVE,214.41,353.47,59.970,1462919403,"201051344000458","219011344069620",30.16,18.70,0,337.84,379.32,46.0,42.5,0.384,403100.8,403100.8,30220,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919423,492053.00
05/10/2016 18:30,2,1.525,ACTIVE,215.32,357.08,59.975,1462919403,"201051344000853","219011344069620",29.92,17.50,0,337.54,379.62,46.3,42.8,0.393,401609.3,401609.3,29819,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919424,492054.00
05/10/2016 18:30,2,1.480,ACTIVE,214.41,352.87,59.965,1462919403,"201051344000685","219011344069620",29.96,17.30,0,336.04,376.01,45.0,41.5,0.384,407944.1,407944.1,34652,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919425,492055.00
05/10/2016 18:30,2,1.467,ACTIVE,214.41,352.27,60.007,1462919403,"201051344000917","219011344069620",29.88,18.30,0,334.84,375.41,44.4,40.9,0.358,404827.2,404827.2,34650,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919426,492056.00
05/10/2016 18:30,2,1.469,ACTIVE,214.19,351.97,59.938,1462919403,"201051344001145","219011344069620",29.96,16.70,0,336.34,375.11,44.6,41.1,0.362,410035.8,410035.8,34509,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919427,492057.00
05/10/2016 18:30,2,1.498,ACTIVE,214.41,352.57,59.970,1462919403,"201051344000651","219011344069620",30.22,17.80,0,336.04,378.12,45.9,42.3,0.367,402189.8,402189.8,34871,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919428,492058.00
05/10/2016 18:30,2,1.328,ACTIVE,212.83,351.97,59.975,1462919403,"274151322000088","219011344069620",29.14,19.80,0,336.04,363.69,39.2,35.9,0.261,649493.1,649493.1,23423,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919429,492059.00
05/10/2016 18:30,2,0.945,ACTIVE,213.51,417.79,59.944,1462919403,"274151322000068","219011344069620",39.12,22.30,0,339.04,461.68,37.6,34.4,0.252,545628.6,545628.6,24870,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919430,492060.00
05/10/2016 18:30,2,1.510,ACTIVE,213.96,351.37,59.975,1462919403,"201051344001135","219011344069620",29.84,17.80,0,336.04,374.51,45.7,42.2,0.367,398324.4,398324.4,34818,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919431,492061.00
05/10/2016 18:30,2,1.529,ACTIVE,213.96,353.77,59.975,1462919403,"201051344000594","219011344069620",30.18,17.00,0,335.74,376.92,46.8,43.2,0.367,406645.9,406645.9,30263,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919432,492062.00
05/10/2016 18:30,2,1.482,ACTIVE,214.19,351.97,59.981,1462919403,"201051344001203","219011344069620",30.14,17.80,0,336.64,376.62,45.3,41.8,0.371,405172.5,405172.5,34830,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919432,492063.00
05/10/2016 18:30,2,1.352,ACTIVE,213.06,349.86,59.981,1462919403,"274151322000054","219011344069620",29.32,20.70,0,336.34,364.89,40.1,36.8,0.274,663556.6,663556.6,23452,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919433,492064.00
05/10/2016 18:30,2,1.516,ACTIVE,214.64,353.47,59.975,1462919403,"201051344000867","219011344069620",29.92,18.00,0,337.24,376.92,46.0,42.5,0.367,394384.6,394384.6,30262,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919435,492065.00
05/10/2016 18:30,2,1.449,ACTIVE,213.96,351.97,59.938,1462919403,"201051344001093","219011344069620",30.24,17.80,0,336.04,374.51,44.4,40.9,0.345,403839.9,403839.9,34701,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919436,492066.00
05/10/2016 18:30,2,1.479,ACTIVE,214.41,354.37,59.975,1462919403,"201051344000900","219011344069620",30.12,17.50,0,337.54,379.92,45.1,41.6,0.371,409921.2,409921.2,29648,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919437,492067.00
05/10/2016 18:30,2,1.498,ACTIVE,214.64,353.17,59.959,1462919403,"201051344000648","219011344069620",30.04,17.30,0,337.84,380.22,45.6,42.1,0.367,402143.4,402143.4,29948,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919437,492068.00
05/10/2016 18:30,2,1.523,ACTIVE,214.64,355.28,60.023,1462919403,"201051344000569","219011344069620",29.82,17.80,0,338.74,379.92,46.0,42.5,0.371,411086.0,411086.0,29585,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919438,492069.00
05/10/2016 18:30,2,1.523,ACTIVE,214.64,353.77,59.981,1462919403,"201051344000983","219011344069620",29.96,17.80,0,337.24,379.02,46.2,42.7,0.384,402719.3,402719.3,30053,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919439,492070.00
05/10/2016 18:30,2,1.521,ACTIVE,214.41,354.07,59.938,1462919403,"201051344001158","219011344069620",29.60,16.70,0,337.24,380.82,45.7,42.2,0.371,397213.1,397213.1,30316,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919440,492071.00
05/10/2016 18:30,2,1.484,ACTIVE,215.09,354.67,59.986,1462919403,"201051344000576","219011344069620",30.18,17.80,0,336.64,381.73,45.4,41.9,0.367,404108.4,404108.4,29728,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919441,492072.00
05/10/2016 18:30,2,1.326,ACTIVE,212.83,352.27,59.981,1462919403,"274151322000087","219011344069620",29.38,25.50,0,335.74,363.69,39.5,36.2,0.243,637367.6,637367.6,23532,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462919442,492073.00
05/10/2016 18:45,2,1.301,ACTIVE,214.87,352.27,59.991,1462920303,"201051344000645","219011344069620",29.56,18.30,0,336.64,376.01,39.0,35.7,0.309,403786.4,403786.4,29869,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920304,492074.00
05/10/2016 18:45,2,1.139,ACTIVE,213.06,346.86,59.991,1462920303,"274151322000085","219011344069620",29.20,20.00,0,337.84,361.59,33.7,30.6,0.225,665765.1,665765.1,23462,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920305,492075.00
05/10/2016 18:45,2,1.299,ACTIVE,214.41,353.17,59.996,1462920303,"201051344000633","219011344069620",29.94,17.00,0,337.24,376.92,39.4,36.1,0.323,394737.0,394737.0,30337,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920306,492076.00
05/10/2016 18:45,2,1.299,ACTIVE,214.41,351.97,60.007,1462920303,"201051344000469","219011344069620",30.00,16.30,0,337.54,375.41,39.4,36.1,0.327,396104.2,396104.2,30277,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920307,492077.00
05/10/2016 18:45,2,1.271,ACTIVE,213.51,349.86,59.954,1462920303,"201051344000646","219011344069620",30.16,17.00,0,335.14,372.41,38.9,35.6,0.314,399906.0,399906.0,34839,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920308,492078.00
