ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 18:45,2,1.199,ACTIVE,212.83,350.47,59.970,1462920303,"274151322000052","219011344069620",29.34,19.80,0,336.64,362.49,35.6,32.5,0.243,677539.9,677539.9,23684,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920309,492079.00
05/10/2016 18:45,2,1.326,ACTIVE,214.19,350.77,60.007,1462920303,"201051344000585","219011344069620",29.98,17.30,0,336.94,373.01,40.3,37.0,0.314,406289.9,406289.9,34843,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920310,492080.00
05/10/2016 18:45,2,1.234,ACTIVE,213.74,348.66,59.970,1462920303,"201051344001230","219011344069620",29.92,16.70,0,334.84,370.30,37.4,34.2,0.296,403618.9,403618.9,34638,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920311,492081.00
05/10/2016 18:45,2,1.275,ACTIVE,214.41,350.47,59.970,1462920303,"201051344000582","219011344069620",29.62,17.30,0,336.94,372.71,38.3,35.0,0.296,397138.5,397138.5,34813,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920312,492082.00
05/10/2016 18:45,2,1.291,ACTIVE,213.29,348.66,59.986,1462920303,"201051344000955","219011344069620",30.04,17.50,0,335.14,371.51,39.3,36.0,0.314,409142.5,409142.5,34745,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920313,492083.00
05/10/2016 18:45,2,0.756,ACTIVE,213.29,430.12,59.991,1462920303,"274151322000094","219011344069620",40.06,21.50,0,335.74,446.05,30.8,27.8,0.208,545898.9,545898.9,24665,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920313,492084.00
05/10/2016 18:45,2,1.326,ACTIVE,214.19,351.67,59.996,1462920303,"201051344000579","219011344069620",30.08,17.00,0,337.54,377.52,40.4,37.1,0.323,409851.0,409851.0,10351,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920314,492085.00
05/10/2016 18:45,2,1.299,ACTIVE,213.74,348.96,59.981,1462920303,"201051344000890","219011344069620",30.06,17.30,0,335.74,371.81,39.6,36.3,0.314,406301.4,406301.4,34764,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920315,492086.00
05/10/2016 18:45,2,1.279,ACTIVE,213.96,349.86,59.959,1462920303,"201051344000438","219011344069620",30.28,17.30,0,336.34,372.11,39.2,36.0,0.318,408445.8,408445.8,34774,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920316,492087.00
05/10/2016 18:45,2,1.320,ACTIVE,213.74,349.86,59.965,1462920303,"201051344000417","219011344069620",29.38,17.30,0,335.74,372.11,39.3,36.0,0.318,401196.3,401196.3,34929,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920317,492088.00
05/10/2016 18:45,2,1.182,ACTIVE,213.06,345.66,59.991,1462920303,"274151322000083","219011344069620",29.22,20.00,0,336.64,362.49,35.0,31.9,0.243,671478.9,671478.9,23753,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920318,492089.00
05/10/2016 18:45,2,1.238,ACTIVE,213.74,349.56,59.981,1462920303,"274151322000076","219011344069620",30.14,20.00,0,337.54,364.29,37.8,34.5,0.256,714757.9,714757.9,23748,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920319,492090.00
05/10/2016 18:45,2,1.311,ACTIVE,213.96,351.67,59.970,1462920303,"201051344000868","219011344069620",29.62,17.00,0,337.54,373.61,39.3,36.0,0.309,395121.0,395121.0,30005,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920320,492091.00
05/10/2016 18:45,2,1.232,ACTIVE,213.06,353.17,59.965,1462920303,"274151322000095","219011344069620",29.80,20.00,0,336.64,363.39,37.2,34.0,0.247,707510.7,707510.7,23654,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920321,492092.00
05/10/2016 18:45,2,1.303,ACTIVE,213.96,352.27,59.975,1462920303,"201051344000988","219011344069620",29.62,17.30,0,337.54,377.22,39.1,35.8,0.318,392414.9,392414.9,30299,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920322,492093.00
05/10/2016 18:45,2,1.312,ACTIVE,213.96,349.86,59.965,1462920303,"201051344001025","219011344069620",29.68,17.30,0,335.74,372.41,39.5,36.2,0.314,406143.9,406143.9,34815,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920323,492094.00
05/10/2016 18:45,2,1.307,ACTIVE,214.19,351.67,59.975,1462920303,"201051344000458","219011344069620",29.68,18.30,0,338.14,375.71,39.3,36.0,0.323,403110.6,403110.6,30221,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920324,492095.00
05/10/2016 18:45,2,1.305,ACTIVE,214.87,353.77,60.007,1462920303,"201051344000853","219011344069620",29.80,17.30,0,338.14,376.62,39.4,36.1,0.314,401619.2,401619.2,29820,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920325,492096.00
05/10/2016 18:45,2,1.271,ACTIVE,213.96,350.47,59.996,1462920303,"201051344000685","219011344069620",29.68,17.00,0,336.04,372.71,38.2,34.9,0.314,407953.7,407953.7,34653,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920325,492097.00
05/10/2016 18:45,2,1.248,ACTIVE,214.19,350.17,59.975,1462920303,"201051344000917","219011344069620",29.74,18.00,0,335.14,372.41,37.6,34.4,0.301,404836.6,404836.6,34651,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920326,492098.00
05/10/2016 18:45,2,1.250,ACTIVE,213.96,349.56,59.901,1462920303,"201051344001145","219011344069620",29.82,16.70,0,337.24,371.81,37.8,34.5,0.305,410045.2,410045.2,34510,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920327,492099.00
05/10/2016 18:45,2,1.279,ACTIVE,214.19,350.47,59.986,1462920303,"201051344000651","219011344069620",30.16,17.50,0,336.64,373.01,39.0,35.8,0.314,402199.5,402199.5,34872,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920328,492100.00
05/10/2016 18:45,2,1.127,ACTIVE,212.83,348.66,59.965,1462920303,"274151322000088","219011344069620",29.14,19.80,0,336.94,360.99,33.2,30.2,0.208,649501.3,649501.3,23424,0,0,0,L,1151911521,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920329,492101.00
05/10/2016 18:45,2,0.850,ACTIVE,213.51,342.65,59.933,1462920303,"274151322000068","219011344069620",26.34,22.00,0,336.34,446.35,22.6,19.9,0.155,545636.5,545636.5,24871,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920330,492102.00
05/10/2016 18:45,2,1.303,ACTIVE,213.74,348.66,59.991,1462920303,"201051344001135","219011344069620",29.52,17.50,0,336.34,371.81,38.9,35.7,0.314,398334.1,398334.1,34819,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920331,492103.00
05/10/2016 18:45,2,1.318,ACTIVE,213.51,351.37,59.986,1462920303,"201051344000594","219011344069620",29.80,16.70,0,336.64,373.61,39.8,36.5,0.314,406655.9,406655.9,30264,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920332,492104.00
05/10/2016 18:45,2,1.268,ACTIVE,214.19,349.56,59.991,1462920303,"201051344001203","219011344069620",29.98,17.50,0,336.34,373.01,38.6,35.3,0.314,405182.1,405182.1,34831,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920333,492105.00
05/10/2016 18:45,2,1.160,ACTIVE,213.06,344.76,59.965,1462920303,"274151322000054","219011344069620",29.10,20.00,0,336.94,362.19,34.1,31.0,0.230,663565.1,663565.1,23453,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920334,492106.00
05/10/2016 18:45,2,1.305,ACTIVE,214.19,351.07,59.986,1462920303,"201051344000867","219011344069620",29.66,17.80,0,337.84,373.61,39.2,35.9,0.309,394394.4,394394.4,30263,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920335,492107.00
05/10/2016 18:45,2,1.246,ACTIVE,213.74,349.86,59.933,1462920303,"201051344001093","219011344069620",30.00,17.50,0,336.04,371.51,37.9,34.6,0.283,403849.4,403849.4,34702,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920336,492108.00
05/10/2016 18:45,2,1.256,ACTIVE,213.96,351.67,59.922,1462920303,"201051344000900","219011344069620",30.06,17.50,0,338.14,374.81,38.2,35.0,0.309,409930.7,409930.7,29649,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920337,492109.00
05/10/2016 18:45,2,1.281,ACTIVE,214.19,351.37,59.944,1462920303,"201051344000648","219011344069620",30.02,17.00,0,337.54,375.41,39.0,35.7,0.309,402153.1,402153.1,29949,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920338,492110.00
05/10/2016 18:45,2,1.307,ACTIVE,214.19,351.97,59.954,1462920303,"201051344000569","219011344069620",29.64,17.50,0,337.54,375.11,39.2,36.0,0.309,411095.8,411095.8,29586,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920338,492111.00
05/10/2016 18:45,2,1.283,ACTIVE,214.19,352.27,59.981,1462920303,"201051344000983","219011344069620",30.20,17.80,0,337.84,374.21,39.3,36.0,0.327,402729.1,402729.1,30054,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920339,492112.00
05/10/2016 18:45,2,1.297,ACTIVE,214.19,351.37,59.981,1462920303,"201051344001158","219011344069620",29.54,16.70,0,338.14,376.01,38.8,35.5,0.314,397222.8,397222.8,30317,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920340,492113.00
05/10/2016 18:45,2,1.277,ACTIVE,214.64,352.87,59.938,1462920303,"201051344000576","219011344069620",29.92,17.50,0,337.54,376.62,38.7,35.4,0.309,404118.1,404118.1,29729,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920341,492114.00
05/10/2016 18:45,2,1.139,ACTIVE,212.83,345.06,59.981,1462920303,"274151322000087","219011344069620",29.04,24.80,0,337.24,360.99,33.5,30.4,0.208,637375.9,637375.9,23533,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462920342,492115.00
05/10/2016 19:00,2,1.143,ACTIVE,214.19,350.77,59.944,1462921203,"201051344000645","219011344069620",29.38,18.30,0,337.84,372.11,34.0,30.9,0.261,403794.7,403794.7,29870,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921205,492116.00
05/10/2016 19:00,2,1.000,ACTIVE,212.83,348.36,59.949,1462921203,"274151322000085","219011344069620",28.77,20.00,0,337.84,358.28,29.1,26.2,0.190,665772.1,665772.1,23463,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921205,492117.00
05/10/2016 19:00,2,1.145,ACTIVE,214.19,351.37,59.991,1462921203,"201051344000633","219011344069620",29.76,17.00,0,336.94,373.01,34.5,31.4,0.274,394745.4,394745.4,30338,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921206,492118.00
05/10/2016 19:00,2,1.145,ACTIVE,214.19,350.17,59.965,1462921203,"201051344000469","219011344069620",29.88,16.30,0,337.84,370.90,34.6,31.5,0.274,396112.6,396112.6,30278,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921207,492119.00
05/10/2016 19:00,2,1.113,ACTIVE,213.74,348.66,59.944,1462921203,"201051344000646","219011344069620",30.16,16.70,0,334.84,367.30,34.1,31.0,0.274,399914.3,399914.3,34840,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921208,492120.00
05/10/2016 19:00,2,1.037,ACTIVE,212.61,348.06,59.954,1462921203,"274151322000052","219011344069620",29.60,19.50,0,336.34,358.88,31.1,28.0,0.212,677547.5,677547.5,23685,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921209,492121.00
05/10/2016 19:00,2,1.186,ACTIVE,214.19,349.86,60.012,1462921203,"201051344000585","219011344069620",29.48,17.30,0,336.64,367.00,35.4,32.3,0.270,406298.5,406298.5,34844,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921210,492122.00
05/10/2016 19:00,2,1.066,ACTIVE,213.96,348.36,59.991,1462921203,"201051344001230","219011344069620",30.18,16.30,0,334.54,365.19,32.6,29.6,0.252,403626.8,403626.8,34639,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921211,492123.00
05/10/2016 19:00,2,1.092,ACTIVE,214.41,350.17,59.938,1462921203,"201051344000582","219011344069620",30.22,17.30,0,336.64,367.30,33.5,30.4,0.261,397146.7,397146.7,34814,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921212,492124.00
05/10/2016 19:00,2,1.148,ACTIVE,213.51,348.66,60.012,1462921203,"201051344000955","219011344069620",29.64,17.30,0,334.54,366.70,34.5,31.4,0.270,409150.9,409150.9,34746,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921213,492125.00
05/10/2016 19:00,2,0.684,ACTIVE,213.06,419.30,59.991,1462921203,"274151322000094","219011344069620",39.22,21.30,0,336.34,449.95,26.9,24.0,0.177,545905.4,545905.4,24666,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921214,492126.00
05/10/2016 19:00,2,1.150,ACTIVE,213.96,349.56,59.981,1462921203,"201051344000579","219011344069620",30.42,16.70,0,337.84,372.41,35.5,32.4,0.274,409859.6,409859.6,10352,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921214,492127.00
05/10/2016 19:00,2,1.146,ACTIVE,213.74,348.36,60.002,1462921203,"201051344000890","219011344069620",29.92,17.00,0,334.84,366.70,34.8,31.6,0.270,406309.9,406309.9,34765,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921215,492128.00
05/10/2016 19:00,2,1.125,ACTIVE,214.19,349.26,60.002,1462921203,"201051344000438","219011344069620",30.30,17.00,0,335.74,367.90,34.5,31.4,0.274,408454.2,408454.2,34775,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921216,492129.00
05/10/2016 19:00,2,1.160,ACTIVE,213.96,348.96,59.981,1462921203,"201051344000417","219011344069620",29.50,17.00,0,334.54,367.60,34.6,31.5,0.265,401204.7,401204.7,34930,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921217,492130.00
05/10/2016 19:00,2,1.029,ACTIVE,212.83,346.86,59.981,1462921203,"274151322000083","219011344069620",29.30,19.50,0,336.34,358.88,30.6,27.6,0.208,671486.2,671486.2,23754,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921218,492131.00
05/10/2016 19:00,2,1.086,ACTIVE,213.29,344.45,59.986,1462921203,"274151322000076","219011344069620",29.94,19.80,0,337.54,360.69,33.0,29.9,0.217,714765.9,714765.9,23749,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921219,492132.00
05/10/2016 19:00,2,1.150,ACTIVE,213.74,349.56,59.954,1462921203,"201051344000868","219011344069620",29.58,17.00,0,336.64,369.10,34.5,31.4,0.261,395129.4,395129.4,30006,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921220,492133.00
05/10/2016 19:00,2,1.068,ACTIVE,212.61,350.77,59.970,1462921203,"274151322000095","219011344069620",29.90,19.80,0,336.94,359.78,32.4,29.3,0.217,707518.6,707518.6,23655,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921221,492134.00
05/10/2016 19:00,2,1.143,ACTIVE,213.96,351.37,60.028,1462921203,"201051344000988","219011344069620",29.60,17.00,0,337.54,373.01,34.3,31.2,0.283,392423.2,392423.2,30300,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921222,492135.00
05/10/2016 19:00,2,1.139,ACTIVE,213.96,348.66,59.981,1462921203,"201051344001025","219011344069620",30.06,17.00,0,335.44,368.20,34.7,31.6,0.265,406152.3,406152.3,34816,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921223,492136.00
05/10/2016 19:00,2,1.143,ACTIVE,213.96,348.96,60.007,1462921203,"201051344000458","219011344069620",29.82,18.30,0,337.24,369.40,34.6,31.5,0.283,403119.0,403119.0,30222,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921224,492137.00
05/10/2016 19:00,2,1.146,ACTIVE,214.41,350.47,60.023,1462921203,"201051344000853","219011344069620",29.82,17.00,0,337.84,371.81,34.6,31.5,0.274,401627.6,401627.6,29821,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921225,492138.00
05/10/2016 19:00,2,1.107,ACTIVE,214.41,350.17,59.991,1462921203,"201051344000685","219011344069620",29.80,17.00,0,335.74,367.30,33.4,30.3,0.278,407961.8,407961.8,34654,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921226,492139.00
05/10/2016 19:00,2,1.092,ACTIVE,214.41,349.56,59.996,1462921203,"201051344000917","219011344069620",29.78,18.00,0,335.74,367.30,33.0,29.9,0.265,404844.6,404844.6,34652,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921227,492140.00
05/10/2016 19:00,2,1.094,ACTIVE,214.19,349.26,59.975,1462921203,"201051344001145","219011344069620",29.96,16.30,0,335.74,368.20,33.2,30.1,0.261,410053.3,410053.3,34511,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921227,492141.00
05/10/2016 19:00,2,1.146,ACTIVE,214.19,349.86,60.002,1462921203,"201051344000651","219011344069620",29.42,17.30,0,336.04,368.20,34.2,31.1,0.265,402207.8,402207.8,34873,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921228,492142.00
05/10/2016 19:00,2,0.996,ACTIVE,212.38,349.26,59.912,1462921203,"274151322000088","219011344069620",28.63,19.50,0,336.64,357.68,28.9,26.0,0.190,649508.3,649508.3,23425,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921229,492143.00
05/10/2016 19:00,2,0.684,ACTIVE,213.51,425.91,59.996,1462921203,"274151322000068","219011344069620",39.96,21.80,0,335.44,451.46,27.6,24.8,0.177,545643.2,545643.2,24872,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921230,492144.00
05/10/2016 19:00,2,1.127,ACTIVE,213.96,348.66,60.002,1462921203,"201051344001135","219011344069620",30.06,17.30,0,335.14,366.70,34.3,31.2,0.261,398342.4,398342.4,34820,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921231,492145.00
05/10/2016 19:00,2,1.156,ACTIVE,213.29,349.26,59.970,1462921203,"201051344000594","219011344069620",29.88,16.70,0,335.74,368.80,35.0,31.9,0.261,406664.4,406664.4,30265,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921232,492146.00
05/10/2016 19:00,2,1.127,ACTIVE,213.96,348.96,59.996,1462921203,"201051344001203","219011344069620",29.58,17.50,0,336.04,368.20,33.8,30.7,0.265,405190.3,405190.3,34832,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921233,492147.00
05/10/2016 19:00,2,1.016,ACTIVE,212.61,348.96,59.986,1462921203,"274151322000054","219011344069620",28.98,20.30,0,336.64,358.88,29.7,26.8,0.203,663572.3,663572.3,23454,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921234,492148.00
05/10/2016 19:00,2,1.156,ACTIVE,213.96,349.26,59.959,1462921203,"201051344000867","219011344069620",29.36,17.80,0,336.64,369.70,34.4,31.3,0.265,394402.8,394402.8,30264,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921235,492149.00
05/10/2016 19:00,2,1.096,ACTIVE,213.96,348.96,60.007,1462921203,"201051344001093","219011344069620",29.88,17.30,0,336.04,366.40,33.2,30.1,0.239,403857.4,403857.4,34703,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921236,492150.00
05/10/2016 19:00,2,1.105,ACTIVE,213.51,349.56,59.944,1462921203,"201051344000900","219011344069620",29.82,17.50,0,337.24,369.70,33.4,30.3,0.270,409938.8,409938.8,29650,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921237,492151.00
05/10/2016 19:00,2,1.133,ACTIVE,214.19,349.56,59.959,1462921203,"201051344000648","219011344069620",29.90,17.00,0,337.84,370.00,34.3,31.2,0.265,402161.4,402161.4,29950,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921238,492152.00
05/10/2016 19:00,2,1.150,ACTIVE,213.96,349.56,59.949,1462921203,"201051344000569","219011344069620",29.62,17.50,0,337.84,369.70,34.6,31.5,0.265,411104.2,411104.2,29587,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921238,492153.00
05/10/2016 19:00,2,1.154,ACTIVE,213.96,349.56,59.949,1462921203,"201051344000983","219011344069620",29.52,17.50,0,336.94,369.10,34.5,31.4,0.274,402737.5,402737.5,30055,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921239,492154.00
05/10/2016 19:00,2,1.137,ACTIVE,213.96,349.56,59.981,1462921203,"201051344001158","219011344069620",29.56,16.70,0,336.94,369.70,34.1,31.0,0.278,397231.1,397231.1,30318,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921240,492155.00
05/10/2016 19:00,2,1.131,ACTIVE,214.19,350.77,59.981,1462921203,"201051344000576","219011344069620",29.58,17.30,0,338.44,371.21,33.9,30.8,0.261,404126.3,404126.3,29730,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921241,492156.00
05/10/2016 19:00,2,0.992,ACTIVE,212.83,343.85,59.996,1462921203,"274151322000087","219011344069620",29.06,24.00,0,336.64,357.68,29.2,26.3,0.164,637382.9,637382.9,23534,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462921242,492157.00
05/10/2016 19:15,2,0.971,ACTIVE,214.41,348.66,59.991,1462922104,"201051344000645","219011344069620",29.52,18.00,0,337.54,366.40,29.1,26.1,0.217,403801.8,403801.8,29871,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922105,492158.00
05/10/2016 19:15,2,0.850,ACTIVE,212.83,344.15,59.986,1462922104,"274151322000085","219011344069620",28.88,19.50,0,337.84,355.88,24.9,22.1,0.159,665778.2,665778.2,23464,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922106,492159.00
05/10/2016 19:15,2,0.971,ACTIVE,214.19,349.56,59.954,1462922104,"201051344000633","219011344069620",29.88,16.70,0,336.34,368.20,29.4,26.5,0.225,394752.6,394752.6,30339,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922107,492160.00
05/10/2016 19:15,2,0.975,ACTIVE,213.96,348.66,59.954,1462922104,"201051344000469","219011344069620",29.96,16.00,0,336.04,365.80,29.6,26.7,0.225,396119.9,396119.9,30279,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922108,492161.00
05/10/2016 19:15,2,0.967,ACTIVE,213.29,346.26,59.981,1462922104,"201051344000646","219011344069620",29.70,16.30,0,336.04,364.89,29.1,26.2,0.230,399921.5,399921.5,34841,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922109,492162.00
05/10/2016 19:15,2,0.902,ACTIVE,212.83,347.46,59.965,1462922104,"274151322000052","219011344069620",29.08,19.00,0,336.34,357.08,26.6,23.7,0.181,677553.9,677553.9,23686,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922110,492163.00
05/10/2016 19:15,2,1.000,ACTIVE,213.74,347.46,59.912,1462922104,"201051344000585","219011344069620",29.76,17.00,0,336.04,365.80,30.1,27.2,0.230,406305.9,406305.9,34845,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922111,492164.00
05/10/2016 19:15,2,0.916,ACTIVE,213.51,345.66,59.949,1462922104,"201051344001230","219011344069620",29.74,16.30,0,334.24,362.49,27.7,24.8,0.208,403633.6,403633.6,34640,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922112,492165.00
05/10/2016 19:15,2,0.947,ACTIVE,214.19,347.76,59.996,1462922104,"201051344000582","219011344069620",29.74,17.00,0,336.64,363.99,28.6,25.6,0.212,397153.7,397153.7,34815,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922113,492166.00
05/10/2016 19:15,2,0.959,ACTIVE,213.06,345.96,60.002,1462922104,"201051344000955","219011344069620",30.36,17.00,0,334.84,364.29,29.4,26.5,0.225,409158.1,409158.1,34747,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922114,492167.00
05/10/2016 19:15,2,0.578,ACTIVE,212.83,414.19,59.996,1462922104,"274151322000094","219011344069620",38.84,21.00,0,335.44,442.74,22.7,20.0,0.150,545910.8,545910.8,24667,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922114,492168.00
05/10/2016 19:15,2,0.998,ACTIVE,213.96,348.06,59.944,1462922104,"201051344000579","219011344069620",30.08,16.70,0,337.54,366.70,30.4,27.5,0.225,409867.1,409867.1,10353,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922115,492169.00
05/10/2016 19:15,2,0.988,ACTIVE,213.29,346.26,60.012,1462922104,"201051344000890","219011344069620",29.64,17.00,0,335.74,365.19,29.6,26.7,0.217,406317.2,406317.2,34766,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922116,492170.00
05/10/2016 19:15,2,0.957,ACTIVE,213.74,347.16,59.981,1462922104,"201051344000438","219011344069620",30.34,16.70,0,336.34,365.49,29.5,26.5,0.225,408461.4,408461.4,34776,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922117,492171.00
05/10/2016 19:15,2,0.986,ACTIVE,213.74,346.56,59.949,1462922104,"201051344000417","219011344069620",29.78,16.70,0,335.44,363.99,29.8,26.8,0.221,401211.9,401211.9,34931,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922118,492172.00
05/10/2016 19:15,2,0.873,ACTIVE,212.83,345.96,59.981,1462922104,"274151322000083","219011344069620",29.18,19.30,0,336.94,356.48,25.8,23.0,0.168,671492.6,671492.6,23755,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922119,492173.00
05/10/2016 19:15,2,0.936,ACTIVE,213.51,349.86,59.986,1462922104,"274151322000076","219011344069620",29.56,19.30,0,338.14,357.98,28.0,25.1,0.190,714772.7,714772.7,23750,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922120,492174.00
05/10/2016 19:15,2,0.984,ACTIVE,213.74,348.36,60.002,1462922104,"201051344000868","219011344069620",29.34,16.70,0,335.44,365.49,29.3,26.4,0.225,395136.6,395136.6,30007,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922121,492175.00
05/10/2016 19:15,2,0.908,ACTIVE,212.83,343.25,59.933,1462922104,"274151322000095","219011344069620",29.64,19.50,0,336.64,357.08,27.3,24.4,0.172,707525.3,707525.3,23656,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922122,492176.00
05/10/2016 19:15,2,0.961,ACTIVE,213.96,349.86,59.996,1462922104,"201051344000988","219011344069620",29.76,17.00,0,336.34,367.60,29.0,26.0,0.225,392430.3,392430.3,30301,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922123,492177.00
05/10/2016 19:15,2,0.971,ACTIVE,213.51,346.26,59.944,1462922104,"201051344001025","219011344069620",29.94,16.70,0,336.34,365.80,29.4,26.5,0.221,406159.5,406159.5,34817,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922124,492178.00
05/10/2016 19:15,2,0.975,ACTIVE,213.74,347.16,59.959,1462922104,"201051344000458","219011344069620",29.72,18.00,0,336.94,365.80,29.4,26.4,0.234,403126.2,403126.2,30223,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922124,492179.00
05/10/2016 19:15,2,0.980,ACTIVE,214.64,349.56,60.012,1462922104,"201051344000853","219011344069620",29.54,17.00,0,337.84,368.80,29.4,26.4,0.225,401634.8,401634.8,29822,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922125,492180.00
05/10/2016 19:15,2,0.930,ACTIVE,213.74,347.46,59.986,1462922104,"201051344000685","219011344069620",29.98,16.70,0,336.04,365.19,28.3,25.4,0.230,407968.7,407968.7,34655,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922126,492181.00
05/10/2016 19:15,2,0.914,ACTIVE,213.74,347.46,59.959,1462922104,"201051344000917","219011344069620",30.10,17.80,0,336.04,363.99,27.9,25.0,0.212,404851.4,404851.4,34653,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922127,492182.00
05/10/2016 19:15,2,0.932,ACTIVE,213.96,346.56,59.991,1462922104,"201051344001145","219011344069620",29.78,16.00,0,337.54,365.80,28.1,25.2,0.208,410060.2,410060.2,34512,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922128,492183.00
05/10/2016 19:15,2,0.977,ACTIVE,213.74,347.16,59.996,1462922104,"201051344000651","219011344069620",29.40,17.00,0,336.94,364.59,29.1,26.1,0.221,402215.0,402215.0,34874,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922129,492184.00
05/10/2016 19:15,2,0.842,ACTIVE,212.61,344.76,59.986,1462922104,"274151322000088","219011344069620",28.71,19.30,0,336.64,355.88,24.4,21.7,0.164,649514.2,649514.2,23426,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922130,492185.00
05/10/2016 19:15,2,0.598,ACTIVE,213.74,418.39,59.991,1462922104,"274151322000068","219011344069620",39.10,21.50,0,335.74,441.24,23.7,20.9,0.150,545649.0,545649.0,24873,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922131,492186.00
05/10/2016 19:15,2,0.969,ACTIVE,213.29,346.86,60.002,1462922104,"201051344001135","219011344069620",29.82,17.00,0,335.74,363.69,29.3,26.3,0.221,398349.6,398349.6,34821,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922132,492187.00
05/10/2016 19:15,2,0.982,ACTIVE,213.51,348.36,59.949,1462922104,"201051344000594","219011344069620",29.86,16.30,0,335.44,365.49,29.7,26.8,0.230,406671.7,406671.7,30266,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922133,492188.00
05/10/2016 19:15,2,0.938,ACTIVE,213.74,346.26,59.970,1462922104,"201051344001203","219011344069620",30.08,17.30,0,336.64,365.49,28.6,25.7,0.225,405197.3,405197.3,34833,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922133,492189.00
05/10/2016 19:15,2,0.869,ACTIVE,212.61,347.76,59.991,1462922104,"274151322000054","219011344069620",28.77,19.80,0,336.34,356.48,25.3,22.5,0.159,663578.4,663578.4,23455,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922134,492190.00
05/10/2016 19:15,2,0.969,ACTIVE,213.96,347.76,59.986,1462922104,"201051344000867","219011344069620",29.72,17.80,0,335.74,365.19,29.2,26.3,0.217,394409.9,394409.9,30265,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922135,492191.00
05/10/2016 19:15,2,0.934,ACTIVE,213.51,346.86,59.991,1462922104,"201051344001093","219011344069620",29.88,17.30,0,336.34,363.99,28.3,25.4,0.203,403864.3,403864.3,34704,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922136,492192.00
05/10/2016 19:15,2,0.939,ACTIVE,213.96,349.56,59.991,1462922104,"201051344000900","219011344069620",29.52,17.30,0,336.64,365.80,28.1,25.2,0.225,409945.7,409945.7,29651,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922137,492193.00
05/10/2016 19:15,2,0.971,ACTIVE,214.19,348.36,59.938,1462922104,"201051344000648","219011344069620",29.60,16.70,0,337.54,367.00,29.1,26.2,0.221,402168.5,402168.5,29951,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922138,492194.00
05/10/2016 19:15,2,0.986,ACTIVE,213.96,348.36,59.975,1462922104,"201051344000569","219011344069620",29.38,17.30,0,336.94,366.70,29.4,26.5,0.221,411111.4,411111.4,29588,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922139,492195.00
05/10/2016 19:15,2,0.965,ACTIVE,213.96,348.66,59.991,1462922104,"201051344000983","219011344069620",29.94,17.30,0,336.94,365.19,29.3,26.4,0.230,402744.7,402744.7,30056,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922140,492196.00
05/10/2016 19:15,2,0.961,ACTIVE,213.96,348.96,60.002,1462922104,"201051344001158","219011344069620",29.54,16.30,0,336.34,366.40,28.8,25.9,0.225,397238.1,397238.1,30319,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922141,492197.00
05/10/2016 19:15,2,0.967,ACTIVE,214.41,349.86,60.002,1462922104,"201051344000576","219011344069620",29.36,17.00,0,336.94,367.60,28.8,25.9,0.217,404133.4,404133.4,29731,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922142,492198.00
05/10/2016 19:15,2,0.852,ACTIVE,213.06,345.66,59.954,1462922104,"274151322000087","219011344069620",28.75,23.50,0,336.94,356.18,24.8,22.0,0.150,637388.9,637388.9,23535,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462922143,492199.00
05/10/2016 19:30,2,0.807,ACTIVE,213.74,345.96,59.965,1462923003,"201051344000645","219011344069620",29.46,17.80,0,338.44,363.09,24.1,21.3,0.172,403807.7,403807.7,29872,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923004,492200.00
05/10/2016 19:30,2,0.705,ACTIVE,212.61,342.35,59.975,1462923003,"274151322000085","219011344069620",28.43,19.00,0,333.63,353.77,20.3,17.7,0.128,665783.1,665783.1,23465,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923005,492201.00
05/10/2016 19:30,2,0.811,ACTIVE,213.74,348.36,59.996,1462923003,"201051344000633","219011344069620",29.74,16.30,0,335.44,363.99,24.4,21.7,0.190,394758.6,394758.6,30340,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923006,492202.00
05/10/2016 19:30,2,0.809,ACTIVE,213.29,346.26,59.965,1462923003,"201051344000469","219011344069620",29.98,15.50,0,334.84,362.19,24.6,21.9,0.186,396125.9,396125.9,30280,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923007,492203.00
05/10/2016 19:30,2,0.801,ACTIVE,213.06,344.45,59.981,1462923003,"201051344000646","219011344069620",29.82,16.00,0,334.84,359.78,24.2,21.4,0.181,399927.4,399927.4,34842,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923008,492204.00
05/10/2016 19:30,2,0.742,ACTIVE,211.93,342.95,59.938,1462923003,"274151322000052","219011344069620",29.02,18.70,0,333.33,354.97,21.9,19.2,0.137,677559.3,677559.3,23687,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923009,492205.00
05/10/2016 19:30,2,0.842,ACTIVE,213.51,345.36,60.007,1462923003,"201051344000585","219011344069620",29.44,16.70,0,335.14,360.99,25.1,22.3,0.186,406312.1,406312.1,34846,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923010,492206.00
05/10/2016 19:30,2,0.754,ACTIVE,213.06,343.55,60.034,1462923003,"201051344001230","219011344069620",29.94,16.00,0,333.03,358.28,22.9,20.2,0.172,403639.2,403639.2,34641,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923011,492207.00
05/10/2016 19:30,2,0.783,ACTIVE,213.74,345.36,59.944,1462923003,"201051344000582","219011344069620",29.76,16.70,0,336.04,360.38,23.7,20.9,0.172,397159.5,397159.5,34816,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923012,492208.00
05/10/2016 19:30,2,0.818,ACTIVE,213.06,344.15,59.954,1462923003,"201051344000955","219011344069620",29.66,16.30,0,334.24,359.48,24.6,21.8,0.181,409164.1,409164.1,34748,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923013,492209.00
05/10/2016 19:30,2,0.465,ACTIVE,212.61,415.69,59.970,1462923003,"274151322000094","219011344069620",39.26,20.30,0,337.54,431.62,18.5,15.9,0.119,545915.3,545915.3,24668,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923014,492210.00
05/10/2016 19:30,2,0.840,ACTIVE,213.29,346.26,59.996,1462923003,"201051344000579","219011344069620",29.80,16.30,0,337.24,362.49,25.4,22.6,0.181,409873.3,409873.3,10354,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923015,492211.00
05/10/2016 19:30,2,0.820,ACTIVE,213.06,343.85,60.012,1462923003,"201051344000890","219011344069620",29.84,16.30,0,334.24,360.08,24.8,22.0,0.172,406323.2,406323.2,34767,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923016,492212.00
05/10/2016 19:30,2,0.812,ACTIVE,213.51,345.36,60.028,1462923003,"201051344000438","219011344069620",29.68,16.00,0,335.14,360.69,24.4,21.7,0.181,408467.4,408467.4,34777,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923017,492213.00
05/10/2016 19:30,2,0.832,ACTIVE,213.29,345.06,59.959,1462923003,"201051344000417","219011344069620",29.48,16.30,0,334.54,360.69,24.9,22.1,0.181,401218.0,401218.0,34932,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923018,492214.00
05/10/2016 19:30,2,0.729,ACTIVE,212.16,343.85,59.944,1462923003,"274151322000083","219011344069620",28.51,18.70,0,333.03,354.67,21.0,18.4,0.133,671497.7,671497.7,23756,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923019,492215.00
05/10/2016 19:30,2,0.768,ACTIVE,212.83,343.85,59.975,1462923003,"274151322000076","219011344069620",29.46,18.70,0,334.84,355.88,22.9,20.2,0.155,714778.4,714778.4,23751,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923020,492216.00
05/10/2016 19:30,2,0.818,ACTIVE,213.29,346.26,59.959,1462923003,"201051344000868","219011344069620",29.30,16.30,0,336.34,361.59,24.3,21.5,0.177,395142.6,395142.6,30008,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923020,492217.00
05/10/2016 19:30,2,0.756,ACTIVE,212.38,342.65,59.944,1462923003,"274151322000095","219011344069620",28.92,19.00,0,333.63,354.97,22.1,19.5,0.141,707530.8,707530.8,23657,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923021,492218.00
05/10/2016 19:30,2,0.807,ACTIVE,213.29,347.46,59.975,1462923003,"201051344000988","219011344069620",29.18,16.30,0,336.04,364.29,23.9,21.1,0.186,392436.2,392436.2,30302,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923022,492219.00
05/10/2016 19:30,2,0.814,ACTIVE,213.29,344.76,59.917,1462923003,"201051344001025","219011344069620",29.54,16.00,0,334.84,360.99,24.4,21.6,0.181,406165.5,406165.5,34818,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923023,492220.00
05/10/2016 19:30,2,0.824,ACTIVE,213.29,345.96,59.944,1462923003,"201051344000458","219011344069620",29.26,17.80,0,336.34,362.19,24.5,21.7,0.186,403132.2,403132.2,30224,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923024,492221.00
