ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 19:30,2,0.812,ACTIVE,213.96,347.16,59.959,1462923003,"201051344000853","219011344069620",29.40,16.30,0,338.44,365.80,24.2,21.5,0.177,401640.8,401640.8,29823,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923025,492222.00
05/10/2016 19:30,2,0.777,ACTIVE,213.51,345.06,59.981,1462923003,"201051344000685","219011344069620",29.62,16.00,0,335.44,360.69,23.4,20.6,0.186,407974.5,407974.5,34656,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923026,492223.00
05/10/2016 19:30,2,0.777,ACTIVE,213.51,345.36,60.018,1462923003,"201051344000917","219011344069620",29.22,17.50,0,334.84,360.08,23.0,20.3,0.172,404857.0,404857.0,34654,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923027,492224.00
05/10/2016 19:30,2,0.754,ACTIVE,213.51,345.06,59.938,1462923003,"201051344001145","219011344069620",30.14,15.80,0,335.74,361.59,23.1,20.3,0.172,410065.8,410065.8,34513,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923028,492225.00
05/10/2016 19:30,2,0.801,ACTIVE,213.51,345.06,59.959,1462923003,"201051344000651","219011344069620",29.78,16.30,0,336.04,360.99,24.2,21.4,0.172,402220.9,402220.9,34875,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923029,492226.00
05/10/2016 19:30,2,0.699,ACTIVE,211.93,344.15,59.954,1462923003,"274151322000088","219011344069620",28.05,18.70,0,333.03,353.47,19.9,17.3,0.124,649519.1,649519.1,23427,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923030,492227.00
05/10/2016 19:30,2,0.496,ACTIVE,212.83,411.78,59.944,1462923003,"274151322000068","219011344069620",38.82,20.70,0,337.54,434.63,19.5,16.9,0.119,545653.7,545653.7,24874,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923030,492228.00
05/10/2016 19:30,2,0.811,ACTIVE,213.06,344.45,59.986,1462923003,"201051344001135","219011344069620",29.68,16.70,0,334.54,360.08,24.4,21.6,0.172,398355.6,398355.6,34822,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923031,492229.00
05/10/2016 19:30,2,0.814,ACTIVE,212.83,346.56,59.986,1462923003,"201051344000594","219011344069620",29.86,16.30,0,334.84,361.59,24.7,21.9,0.181,406677.7,406677.7,30267,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923032,492230.00
05/10/2016 19:30,2,0.793,ACTIVE,213.51,344.15,59.933,1462923003,"201051344001203","219011344069620",29.60,17.00,0,336.04,361.89,23.8,21.0,0.172,405203.1,405203.1,34834,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923033,492231.00
05/10/2016 19:30,2,0.703,ACTIVE,211.93,344.15,59.959,1462923003,"274151322000054","219011344069620",29.04,19.30,0,333.03,354.37,20.7,18.1,0.133,663583.5,663583.5,23456,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923034,492232.00
05/10/2016 19:30,2,0.809,ACTIVE,213.51,345.06,59.981,1462923003,"201051344000867","219011344069620",29.66,17.00,0,336.64,360.99,24.3,21.5,0.172,394415.9,394415.9,30266,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923035,492233.00
05/10/2016 19:30,2,0.775,ACTIVE,213.29,344.76,59.996,1462923003,"201051344001093","219011344069620",29.98,16.70,0,335.14,359.78,23.6,20.8,0.168,403870.1,403870.1,34705,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923036,492234.00
05/10/2016 19:30,2,0.771,ACTIVE,213.06,345.96,59.970,1462923003,"201051344000900","219011344069620",29.52,17.00,0,336.94,361.89,23.1,20.4,0.181,409951.4,409951.4,29652,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923037,492235.00
05/10/2016 19:30,2,0.811,ACTIVE,213.51,345.66,59.975,1462923003,"201051344000648","219011344069620",29.54,16.30,0,337.54,362.49,24.3,21.5,0.181,402174.5,402174.5,29952,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923038,492236.00
05/10/2016 19:30,2,0.809,ACTIVE,213.51,345.96,59.959,1462923003,"201051344000569","219011344069620",29.80,16.70,0,336.94,363.09,24.4,21.6,0.186,411117.4,411117.4,29589,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923039,492237.00
05/10/2016 19:30,2,0.809,ACTIVE,213.29,345.66,59.965,1462923003,"201051344000983","219011344069620",29.68,17.00,0,336.94,362.19,24.4,21.6,0.181,402750.6,402750.6,30057,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923040,492238.00
05/10/2016 19:30,2,0.795,ACTIVE,213.29,344.76,59.981,1462923003,"201051344001158","219011344069620",29.58,15.50,0,336.64,362.79,23.8,21.1,0.186,397244.0,397244.0,30320,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923041,492239.00
05/10/2016 19:30,2,0.797,ACTIVE,213.74,346.86,59.986,1462923003,"201051344000576","219011344069620",29.62,16.70,0,336.94,363.09,23.9,21.2,0.177,404139.2,404139.2,29732,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923041,492240.00
05/10/2016 19:30,2,0.695,ACTIVE,212.16,342.65,59.954,1462923003,"274151322000087","219011344069620",28.63,22.50,0,332.43,353.77,20.2,17.6,0.124,637393.9,637393.9,23536,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923042,492241.00
05/10/2016 19:45,2,0.688,ACTIVE,213.74,345.66,59.996,1462923904,"201051344000645","219011344069620",28.94,17.30,0,336.04,358.28,20.2,17.5,0.141,403812.5,403812.5,29873,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923905,492242.00
05/10/2016 19:45,2,0.584,ACTIVE,212.83,344.45,59.970,1462923904,"274151322000085","219011344069620",28.53,18.30,0,336.94,355.58,16.9,14.4,0.106,665787.1,665787.1,23466,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923906,492243.00
05/10/2016 19:45,2,0.688,ACTIVE,213.74,347.16,59.991,1462923904,"201051344000633","219011344069620",29.60,15.80,0,336.04,359.18,20.6,18.0,0.141,394763.5,394763.5,30341,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923907,492244.00
05/10/2016 19:45,2,0.705,ACTIVE,213.51,345.36,59.981,1462923904,"201051344000469","219011344069620",29.06,15.30,0,334.84,358.28,20.8,18.1,0.155,396130.9,396130.9,30281,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923907,492245.00
05/10/2016 19:45,2,0.676,ACTIVE,213.29,344.15,59.949,1462923904,"201051344000646","219011344069620",29.84,15.80,0,333.03,356.48,20.5,17.8,0.146,399932.3,399932.3,34843,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923908,492246.00
05/10/2016 19:45,2,0.627,ACTIVE,212.38,344.76,59.965,1462923904,"274151322000052","219011344069620",28.67,18.00,0,335.74,353.77,18.2,15.6,0.102,677563.6,677563.6,23688,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923909,492247.00
05/10/2016 19:45,2,0.723,ACTIVE,213.74,345.06,60.002,1462923904,"201051344000585","219011344069620",28.90,16.00,0,333.33,356.78,21.2,18.5,0.146,406317.2,406317.2,34847,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923910,492248.00
05/10/2016 19:45,2,0.650,ACTIVE,213.29,342.65,59.981,1462923904,"201051344001230","219011344069620",29.38,15.80,0,333.33,355.28,19.4,16.8,0.133,403643.8,403643.8,34642,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923911,492249.00
05/10/2016 19:45,2,0.666,ACTIVE,213.74,344.45,59.944,1462923904,"201051344000582","219011344069620",29.64,16.00,0,334.84,356.78,20.0,17.4,0.137,397164.2,397164.2,34817,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923912,492250.00
05/10/2016 19:45,2,0.703,ACTIVE,213.06,343.55,59.965,1462923904,"201051344000955","219011344069620",29.26,16.00,0,334.24,355.28,20.9,18.2,0.150,409169.1,409169.1,34749,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923913,492251.00
05/10/2016 19:45,2,0.373,ACTIVE,212.61,422.30,59.965,1462923904,"274151322000094","219011344069620",39.80,19.80,0,338.14,435.53,14.9,12.5,0.084,545918.9,545918.9,24669,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923914,492252.00
05/10/2016 19:45,2,0.717,ACTIVE,213.51,345.36,59.986,1462923904,"201051344000579","219011344069620",29.68,15.80,0,336.04,357.98,21.6,18.9,0.146,409878.4,409878.4,10355,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923915,492253.00
05/10/2016 19:45,2,0.709,ACTIVE,213.51,343.55,59.981,1462923904,"201051344000890","219011344069620",29.28,16.00,0,333.63,355.88,21.1,18.4,0.141,406328.3,406328.3,34768,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923916,492254.00
05/10/2016 19:45,2,0.699,ACTIVE,213.74,344.45,59.944,1462923904,"201051344000438","219011344069620",29.22,15.80,0,335.44,356.78,20.7,18.1,0.141,408472.4,408472.4,34778,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923916,492255.00
05/10/2016 19:45,2,0.705,ACTIVE,213.74,344.15,59.981,1462923904,"201051344000417","219011344069620",29.68,16.00,0,333.93,356.18,21.2,18.6,0.141,401223.1,401223.1,34933,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923917,492256.00
05/10/2016 19:45,2,0.592,ACTIVE,212.61,344.76,59.986,1462923904,"274151322000083","219011344069620",29.04,18.00,0,336.94,351.67,17.4,14.8,0.110,671501.8,671501.8,23757,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923918,492257.00
05/10/2016 19:45,2,0.643,ACTIVE,213.29,343.25,59.949,1462923904,"274151322000076","219011344069620",29.06,18.00,0,334.84,359.48,18.9,16.3,0.119,714782.9,714782.9,23752,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923919,492258.00
05/10/2016 19:45,2,0.697,ACTIVE,213.29,345.96,59.986,1462923904,"201051344000868","219011344069620",28.88,16.00,0,335.14,358.58,20.5,17.8,0.141,395147.5,395147.5,30009,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923920,492259.00
05/10/2016 19:45,2,0.627,ACTIVE,212.83,342.65,59.981,1462923904,"274151322000095","219011344069620",28.78,18.00,0,332.73,360.69,18.3,15.7,0.110,707535.1,707535.1,23658,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923921,492260.00
05/10/2016 19:45,2,0.686,ACTIVE,213.51,346.56,59.975,1462923904,"201051344000988","219011344069620",28.92,15.80,0,334.84,359.18,20.1,17.5,0.146,392441.0,392441.0,30303,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923922,492261.00
05/10/2016 19:45,2,0.684,ACTIVE,213.51,343.55,59.917,1462923904,"201051344001025","219011344069620",29.74,15.80,0,335.74,356.48,20.7,18.0,0.146,406170.5,406170.5,34819,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923923,492262.00
05/10/2016 19:45,2,0.688,ACTIVE,213.29,344.76,59.959,1462923904,"201051344000458","219011344069620",29.70,17.30,0,335.74,356.78,20.7,18.1,0.150,403137.1,403137.1,30225,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923924,492263.00
05/10/2016 19:45,2,0.682,ACTIVE,213.96,346.56,59.970,1462923904,"201051344000853","219011344069620",29.68,15.80,0,337.54,359.78,20.5,17.9,0.146,401645.6,401645.6,29824,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923925,492264.00
05/10/2016 19:45,2,0.656,ACTIVE,213.74,345.06,59.975,1462923904,"201051344000685","219011344069620",29.68,15.80,0,334.54,357.38,19.8,17.2,0.146,407979.1,407979.1,34657,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923926,492265.00
05/10/2016 19:45,2,0.658,ACTIVE,213.51,343.55,59.959,1462923904,"201051344000917","219011344069620",29.02,17.00,0,334.24,355.28,19.4,16.8,0.137,404861.7,404861.7,34655,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923927,492266.00
05/10/2016 19:45,2,0.650,ACTIVE,213.74,344.15,59.949,1462923904,"201051344001145","219011344069620",29.64,15.50,0,335.44,356.18,19.6,17.0,0.141,410070.5,410070.5,34514,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923928,492267.00
05/10/2016 19:45,2,0.686,ACTIVE,213.74,345.06,59.965,1462923904,"201051344000651","219011344069620",29.32,15.80,0,335.44,356.18,20.4,17.7,0.141,402225.8,402225.8,34876,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923929,492268.00
05/10/2016 19:45,2,0.584,ACTIVE,212.38,344.45,59.933,1462923904,"274151322000088","219011344069620",27.75,17.80,0,336.04,358.88,16.4,13.9,0.106,649522.9,649522.9,23428,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923929,492269.00
05/10/2016 19:45,2,0.416,ACTIVE,213.06,408.48,59.959,1462923904,"274151322000068","219011344069620",38.37,20.00,0,338.74,428.61,16.2,13.7,0.093,545657.5,545657.5,24875,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923930,492270.00
05/10/2016 19:45,2,0.688,ACTIVE,213.29,342.65,59.981,1462923904,"201051344001135","219011344069620",29.58,15.80,0,334.84,355.58,20.6,18.0,0.141,398360.5,398360.5,34823,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923931,492271.00
05/10/2016 19:45,2,0.693,ACTIVE,212.83,344.45,59.912,1462923904,"201051344000594","219011344069620",29.82,15.80,0,333.93,357.68,21.0,18.3,0.141,406682.7,406682.7,30268,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923932,492272.00
05/10/2016 19:45,2,0.668,ACTIVE,213.74,343.85,59.954,1462923904,"201051344001203","219011344069620",29.48,16.30,0,335.14,357.38,20.0,17.4,0.146,405207.9,405207.9,34835,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923933,492273.00
05/10/2016 19:45,2,0.592,ACTIVE,212.38,345.36,59.959,1462923904,"274151322000054","219011344069620",28.65,18.30,0,336.34,354.37,17.2,14.6,0.106,663587.5,663587.5,23457,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923934,492274.00
05/10/2016 19:45,2,0.684,ACTIVE,213.51,344.15,59.981,1462923904,"201051344000867","219011344069620",29.30,16.70,0,334.84,357.98,20.3,17.7,0.141,394420.8,394420.8,30267,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923935,492275.00
05/10/2016 19:45,2,0.680,ACTIVE,213.51,344.45,59.996,1462923904,"201051344001093","219011344069620",29.06,16.30,0,334.84,355.28,20.0,17.4,0.133,403874.8,403874.8,34706,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923936,492276.00
05/10/2016 19:45,2,0.641,ACTIVE,213.06,345.36,59.996,1462923904,"201051344000900","219011344069620",29.58,16.30,0,334.84,357.38,19.2,16.6,0.141,409956.0,409956.0,29653,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923937,492277.00
05/10/2016 19:45,2,0.689,ACTIVE,213.51,344.76,60.034,1462923904,"201051344000648","219011344069620",29.50,15.80,0,335.74,357.68,20.6,18.0,0.146,402179.4,402179.4,29953,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923938,492278.00
05/10/2016 19:45,2,0.682,ACTIVE,213.51,345.06,59.991,1462923904,"201051344000569","219011344069620",29.78,16.30,0,336.34,357.98,20.6,17.9,0.146,411122.3,411122.3,29590,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923939,492279.00
05/10/2016 19:45,2,0.697,ACTIVE,213.51,345.06,59.970,1462923904,"201051344000983","219011344069620",29.08,16.30,0,334.84,357.98,20.6,17.9,0.141,402755.5,402755.5,30058,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923940,492280.00
05/10/2016 19:45,2,0.670,ACTIVE,213.51,345.06,59.991,1462923904,"201051344001158","219011344069620",29.46,15.30,0,335.14,357.98,20.0,17.4,0.150,397248.7,397248.7,30321,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923940,492281.00
05/10/2016 19:45,2,0.678,ACTIVE,213.96,346.26,60.012,1462923904,"201051344000576","219011344069620",29.34,16.00,0,336.34,358.28,20.2,17.5,0.141,404144.0,404144.0,29733,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923941,492282.00
05/10/2016 19:45,2,0.588,ACTIVE,212.61,342.95,59.954,1462923904,"274151322000087","219011344069620",28.13,21.50,0,336.64,356.78,16.8,14.2,0.097,637397.8,637397.8,23537,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462923942,492283.00
05/10/2016 20:00,2,0.578,ACTIVE,213.96,344.45,60.007,1462924803,"201051344000645","219011344069620",28.65,16.70,0,336.94,355.88,16.8,14.3,0.115,403816.5,403816.5,29874,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924804,492284.00
05/10/2016 20:00,2,0.488,ACTIVE,212.83,342.65,59.965,1462924803,"274151322000085","219011344069620",27.67,17.80,0,337.54,349.26,13.7,11.3,0.080,665790.3,665790.3,23467,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924805,492285.00
05/10/2016 20:00,2,0.580,ACTIVE,213.74,345.96,60.018,1462924803,"201051344000633","219011344069620",29.42,15.50,0,336.04,357.08,17.3,14.8,0.119,394767.6,394767.6,30342,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924806,492286.00
05/10/2016 20:00,2,0.590,ACTIVE,213.51,344.15,59.912,1462924803,"201051344000469","219011344069620",29.34,14.70,0,334.54,355.58,17.6,15.0,0.124,396135.0,396135.0,30282,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924807,492287.00
05/10/2016 20:00,2,0.584,ACTIVE,213.29,343.25,59.949,1462924803,"201051344000646","219011344069620",29.00,15.30,0,333.33,354.07,17.2,14.7,0.115,399936.3,399936.3,34844,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924808,492288.00
05/10/2016 20:00,2,0.516,ACTIVE,212.38,343.55,59.981,1462924803,"274151322000052","219011344069620",28.49,17.50,0,336.34,349.86,14.9,12.4,0.088,677567.1,677567.1,23689,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924809,492289.00
05/10/2016 20:00,2,0.604,ACTIVE,213.74,343.85,59.949,1462924803,"201051344000585","219011344069620",29.12,15.80,0,334.84,354.37,17.8,15.3,0.119,406321.4,406321.4,34848,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924810,492290.00
05/10/2016 20:00,2,0.543,ACTIVE,213.51,342.35,59.949,1462924803,"201051344001230","219011344069620",29.62,15.50,0,333.33,352.57,16.3,13.8,0.097,403647.5,403647.5,34643,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924811,492291.00
05/10/2016 20:00,2,0.549,ACTIVE,214.19,343.55,59.954,1462924803,"201051344000582","219011344069620",29.88,15.80,0,334.24,354.37,16.6,14.1,0.106,397168.1,397168.1,34818,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924812,492292.00
05/10/2016 20:00,2,0.596,ACTIVE,213.06,342.05,59.944,1462924803,"201051344000955","219011344069620",29.22,15.50,0,333.33,353.47,17.6,15.1,0.115,409173.2,409173.2,34750,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924813,492293.00
05/10/2016 20:00,2,0.318,ACTIVE,212.61,405.77,59.965,1462924803,"274151322000094","219011344069620",38.11,19.50,0,338.74,433.12,12.3,9.9,0.075,545921.6,545921.6,24670,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924813,492294.00
05/10/2016 20:00,2,0.607,ACTIVE,213.51,344.15,60.007,1462924803,"201051344000579","219011344069620",29.54,15.50,0,336.64,355.58,18.2,15.6,0.115,409882.7,409882.7,10356,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924814,492295.00
05/10/2016 20:00,2,0.604,ACTIVE,213.29,341.45,59.970,1462924803,"201051344000890","219011344069620",28.84,15.80,0,334.54,354.37,17.7,15.1,0.110,406332.4,406332.4,34769,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924815,492296.00
05/10/2016 20:00,2,0.576,ACTIVE,213.51,343.55,59.986,1462924803,"201051344000438","219011344069620",29.84,15.30,0,335.14,354.37,17.4,14.9,0.115,408476.4,408476.4,34779,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924816,492297.00
05/10/2016 20:00,2,0.602,ACTIVE,213.74,343.55,59.986,1462924803,"201051344000417","219011344069620",29.48,15.50,0,335.14,354.67,18.0,15.5,0.115,401227.3,401227.3,34934,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924817,492298.00
05/10/2016 20:00,2,0.490,ACTIVE,212.61,344.15,59.954,1462924803,"274151322000083","219011344069620",28.39,17.50,0,336.94,349.86,14.1,11.7,0.088,671505.1,671505.1,23758,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924818,492299.00
05/10/2016 20:00,2,0.521,ACTIVE,213.06,341.75,59.965,1462924803,"274151322000076","219011344069620",29.06,17.50,0,338.14,350.47,15.3,12.9,0.093,714786.5,714786.5,23753,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924819,492300.00
05/10/2016 20:00,2,0.578,ACTIVE,213.29,343.85,60.007,1462924803,"201051344000868","219011344069620",29.24,15.80,0,336.04,355.28,17.1,14.6,0.115,395151.5,395151.5,30010,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924820,492301.00
05/10/2016 20:00,2,0.508,ACTIVE,212.83,345.06,59.954,1462924803,"274151322000095","219011344069620",28.69,17.80,0,337.24,350.17,14.8,12.3,0.093,707538.6,707538.6,23659,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924821,492302.00
05/10/2016 20:00,2,0.572,ACTIVE,213.29,345.36,59.991,1462924803,"201051344000988","219011344069620",28.71,15.50,0,335.44,357.08,16.7,14.2,0.124,392444.9,392444.9,30304,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924822,492303.00
05/10/2016 20:00,2,0.582,ACTIVE,213.29,342.05,59.959,1462924803,"201051344001025","219011344069620",29.28,15.30,0,335.44,353.47,17.3,14.8,0.106,406174.5,406174.5,34820,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924822,492304.00
05/10/2016 20:00,2,0.582,ACTIVE,213.29,343.25,59.975,1462924803,"201051344000458","219011344069620",29.24,17.00,0,335.74,354.97,17.3,14.8,0.124,403141.2,403141.2,30226,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924823,492305.00
05/10/2016 20:00,2,0.582,ACTIVE,214.19,345.66,59.981,1462924803,"201051344000853","219011344069620",29.02,15.50,0,337.54,356.78,17.1,14.6,0.110,401649.7,401649.7,29825,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924824,492306.00
05/10/2016 20:00,2,0.551,ACTIVE,213.74,343.55,59.944,1462924803,"201051344000685","219011344069620",29.38,15.50,0,334.24,354.37,16.4,14.0,0.115,407983.0,407983.0,34658,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924825,492307.00
05/10/2016 20:00,2,0.553,ACTIVE,213.74,343.55,59.986,1462924803,"201051344000917","219011344069620",29.20,16.70,0,334.24,353.77,16.4,13.9,0.110,404865.4,404865.4,34656,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924826,492308.00
05/10/2016 20:00,2,0.543,ACTIVE,213.74,343.85,59.970,1462924803,"201051344001145","219011344069620",29.54,15.30,0,335.14,354.37,16.3,13.8,0.110,410074.3,410074.3,34515,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924827,492309.00
05/10/2016 20:00,2,0.576,ACTIVE,213.74,343.85,59.970,1462924803,"201051344000651","219011344069620",29.16,15.30,0,335.74,353.77,17.1,14.6,0.110,402229.8,402229.8,34877,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924828,492310.00
05/10/2016 20:00,2,0.459,ACTIVE,212.61,343.25,59.944,1462924803,"274151322000088","219011344069620",28.27,17.50,0,336.64,348.96,13.2,10.8,0.084,649526.0,649526.0,23429,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924829,492311.00
05/10/2016 20:00,2,0.314,ACTIVE,213.29,422.00,59.949,1462924803,"274151322000068","219011344069620",40.04,19.50,0,338.14,434.33,12.8,10.4,0.066,545660.5,545660.5,24876,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924830,492312.00
05/10/2016 20:00,2,0.576,ACTIVE,213.51,342.35,59.975,1462924803,"201051344001135","219011344069620",29.46,15.50,0,334.84,352.87,17.2,14.7,0.110,398364.5,398364.5,34824,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924831,492313.00
05/10/2016 20:00,2,0.602,ACTIVE,213.29,344.15,59.954,1462924803,"201051344000594","219011344069620",28.55,15.80,0,334.54,354.97,17.4,14.9,0.110,406686.8,406686.8,30269,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924832,492314.00
05/10/2016 20:00,2,0.570,ACTIVE,213.74,342.95,59.981,1462924803,"201051344001203","219011344069620",29.02,16.00,0,335.14,354.97,16.8,14.3,0.115,405211.8,405211.8,34836,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924833,492315.00
05/10/2016 20:00,2,0.484,ACTIVE,212.61,342.05,59.949,1462924803,"274151322000054","219011344069620",28.39,17.80,0,336.64,349.56,13.9,11.5,0.084,663590.8,663590.8,23458,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924833,492316.00
05/10/2016 20:00,2,0.582,ACTIVE,213.51,343.55,59.949,1462924803,"201051344000867","219011344069620",28.75,16.30,0,335.14,354.37,17.0,14.5,0.110,394424.8,394424.8,30268,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924834,492317.00
05/10/2016 20:00,2,0.574,ACTIVE,213.74,343.25,59.949,1462924803,"201051344001093","219011344069620",29.26,16.00,0,334.54,353.47,17.0,14.5,0.102,403878.8,403878.8,34707,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924835,492318.00
05/10/2016 20:00,2,0.537,ACTIVE,213.29,344.15,59.965,1462924803,"201051344000900","219011344069620",28.92,16.00,0,335.74,354.67,15.7,13.3,0.106,409959.7,409959.7,29654,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924837,492319.00
05/10/2016 20:00,2,0.586,ACTIVE,213.74,343.85,59.975,1462924803,"201051344000648","219011344069620",29.08,15.50,0,336.34,355.88,17.3,14.8,0.115,402183.5,402183.5,29954,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924837,492320.00
05/10/2016 20:00,2,0.584,ACTIVE,213.74,344.15,60.012,1462924803,"201051344000569","219011344069620",29.26,16.00,0,335.44,355.58,17.3,14.8,0.119,411126.4,411126.4,29591,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924838,492321.00
05/10/2016 20:00,2,0.584,ACTIVE,213.51,343.55,60.018,1462924803,"201051344000983","219011344069620",29.26,15.80,0,336.34,355.28,17.3,14.8,0.119,402759.6,402759.6,30059,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924839,492322.00
05/10/2016 20:00,2,0.564,ACTIVE,213.51,344.15,59.986,1462924803,"201051344001158","219011344069620",29.20,15.00,0,335.74,354.97,16.8,14.2,0.119,397252.7,397252.7,30322,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924840,492323.00
05/10/2016 20:00,2,0.576,ACTIVE,213.96,345.36,59.944,1462924803,"201051344000576","219011344069620",29.00,15.80,0,336.64,355.58,17.0,14.5,0.110,404148.0,404148.0,29734,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924841,492324.00
05/10/2016 20:00,2,0.486,ACTIVE,212.83,342.35,59.981,1462924803,"274151322000087","219011344069620",27.85,20.70,0,336.94,350.17,13.8,11.3,0.080,637401.0,637401.0,23538,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462924842,492325.00
05/10/2016 20:15,2,0.471,ACTIVE,213.74,343.25,59.991,1462925703,"201051344000645","219011344069620",28.96,16.30,0,337.24,353.47,13.8,11.4,0.084,403819.7,403819.7,29875,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925704,492326.00
05/10/2016 20:15,2,0.387,ACTIVE,212.61,340.85,59.965,1462925703,"274151322000085","219011344069620",27.79,17.30,0,337.24,347.76,10.9,8.6,0.057,665792.7,665792.7,23468,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925705,492327.00
05/10/2016 20:15,2,0.486,ACTIVE,213.74,344.76,59.981,1462925703,"201051344000633","219011344069620",29.18,15.30,0,335.74,355.88,14.4,12.0,0.084,394770.9,394770.9,30343,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925706,492328.00
05/10/2016 20:15,2,0.496,ACTIVE,213.29,342.95,59.975,1462925703,"201051344000469","219011344069620",28.98,14.30,0,335.14,352.87,14.6,12.1,0.088,396138.4,396138.4,30283,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925707,492329.00
05/10/2016 20:15,2,0.496,ACTIVE,213.06,341.75,59.944,1462925703,"201051344000646","219011344069620",28.29,15.00,0,332.73,351.67,14.2,11.8,0.080,399939.6,399939.6,34845,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925708,492330.00
05/10/2016 20:15,2,0.424,ACTIVE,211.70,341.15,59.975,1462925703,"274151322000052","219011344069620",27.73,17.30,0,335.44,348.06,11.9,9.6,0.071,677569.8,677569.8,23690,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925709,492331.00
05/10/2016 20:15,2,0.488,ACTIVE,213.29,342.35,59.944,1462925703,"201051344000585","219011344069620",29.64,15.50,0,335.44,352.27,14.7,12.2,0.080,406324.8,406324.8,34849,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925710,492332.00
05/10/2016 20:15,2,0.490,ACTIVE,213.29,340.25,59.901,1462925703,"201051344001230","219011344069620",24.01,15.30,0,334.54,351.37,12.0,9.6,0.071,403650.4,403650.4,34644,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925711,492333.00
05/10/2016 20:15,2,0.461,ACTIVE,213.74,341.75,59.933,1462925703,"201051344000582","219011344069620",29.42,15.50,0,335.14,352.27,13.8,11.3,0.080,397171.3,397171.3,34819,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925712,492334.00
05/10/2016 20:15,2,0.496,ACTIVE,212.83,341.45,59.954,1462925703,"201051344000955","219011344069620",29.34,15.30,0,333.93,351.07,14.8,12.3,0.080,409176.7,409176.7,34751,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925713,492335.00
05/10/2016 20:15,2,0.252,ACTIVE,212.38,394.35,59.981,1462925703,"274151322000094","219011344069620",37.15,19.00,0,338.14,424.71,9.5,7.2,0.049,545923.8,545923.8,24671,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925713,492336.00
05/10/2016 20:15,2,0.506,ACTIVE,213.29,342.65,59.954,1462925703,"201051344000579","219011344069620",29.66,15.30,0,336.34,353.47,15.2,12.7,0.080,409886.3,409886.3,10357,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925714,492337.00
05/10/2016 20:15,2,0.527,ACTIVE,213.06,339.95,59.954,1462925703,"201051344000890","219011344069620",23.78,15.50,0,334.84,351.67,12.7,10.3,0.071,406335.8,406335.8,34770,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925715,492338.00
05/10/2016 20:15,2,0.518,ACTIVE,213.51,341.75,59.922,1462925703,"201051344000438","219011344069620",24.67,15.00,0,334.84,351.67,13.0,10.6,0.075,408479.8,408479.8,34780,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925716,492339.00
05/10/2016 20:15,2,0.520,ACTIVE,213.51,341.75,59.954,1462925703,"201051344000417","219011344069620",28.78,15.30,0,334.84,351.37,15.2,12.7,0.080,401230.8,401230.8,34935,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925717,492340.00
05/10/2016 20:15,2,0.398,ACTIVE,212.38,341.75,60.002,1462925703,"274151322000083","219011344069620",27.81,17.50,0,336.64,348.66,11.2,8.9,0.071,671507.7,671507.7,23759,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925718,492341.00
05/10/2016 20:15,2,0.418,ACTIVE,212.83,341.15,59.954,1462925703,"274151322000076","219011344069620",28.49,17.00,0,337.84,348.66,12.2,9.8,0.080,714789.4,714789.4,23754,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925719,492342.00
05/10/2016 20:15,2,0.486,ACTIVE,213.06,342.65,60.018,1462925703,"201051344000868","219011344069620",28.63,15.50,0,335.44,353.47,14.1,11.7,0.084,395154.7,395154.7,30011,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925720,492343.00
05/10/2016 20:15,2,0.414,ACTIVE,212.38,339.95,59.954,1462925703,"274151322000095","219011344069620",27.75,17.30,0,336.64,347.76,11.6,9.3,0.062,707541.3,707541.3,23660,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925721,492344.00
05/10/2016 20:15,2,0.467,ACTIVE,213.29,343.85,59.949,1462925703,"201051344000988","219011344069620",28.75,15.30,0,335.74,354.67,13.6,11.2,0.084,392448.1,392448.1,30305,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925722,492345.00
05/10/2016 20:15,2,0.461,ACTIVE,213.06,340.55,59.959,1462925703,"201051344001025","219011344069620",29.90,15.00,0,334.54,351.67,14.0,11.6,0.075,406177.8,406177.8,34821,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925723,492346.00
05/10/2016 20:15,2,0.488,ACTIVE,213.29,342.05,59.938,1462925703,"201051344000458","219011344069620",28.82,16.30,0,335.44,352.87,14.3,11.8,0.088,403144.5,403144.5,30227,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925724,492347.00
05/10/2016 20:15,2,0.492,ACTIVE,213.96,344.45,59.928,1462925703,"201051344000853","219011344069620",28.21,15.30,0,337.54,354.97,14.1,11.6,0.088,401652.9,401652.9,29826,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925725,492348.00
05/10/2016 20:15,2,0.467,ACTIVE,213.51,342.05,59.886,1462925703,"201051344000685","219011344069620",28.47,15.00,0,334.84,352.57,13.5,11.1,0.084,407986.1,407986.1,34659,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925726,492349.00
05/10/2016 20:15,2,0.467,ACTIVE,213.51,342.05,59.986,1462925703,"201051344000917","219011344069620",28.49,16.00,0,334.84,351.37,13.5,11.1,0.084,404868.6,404868.6,34657,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925726,492350.00
05/10/2016 20:15,2,0.484,ACTIVE,213.51,341.15,59.970,1462925703,"201051344001145","219011344069620",23.84,14.70,0,335.14,351.97,11.7,9.4,0.071,410077.2,410077.2,34516,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925727,492351.00
05/10/2016 20:15,2,0.494,ACTIVE,213.51,341.75,59.981,1462925703,"201051344000651","219011344069620",28.23,15.00,0,334.54,351.67,14.1,11.7,0.084,402233.0,402233.0,34878,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925728,492352.00
05/10/2016 20:15,2,0.365,ACTIVE,211.93,341.15,59.912,1462925703,"274151322000088","219011344069620",27.87,16.70,0,336.34,347.46,10.3,8.0,0.062,649528.3,649528.3,23430,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925729,492353.00
05/10/2016 20:15,2,0.270,ACTIVE,212.83,402.16,59.975,1462925703,"274151322000068","219011344069620",37.79,19.30,0,338.44,430.12,10.4,8.1,0.057,545662.8,545662.8,24877,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925730,492354.00
05/10/2016 20:15,2,0.484,ACTIVE,213.06,340.25,59.959,1462925703,"201051344001135","219011344069620",28.65,15.30,0,334.24,351.67,14.1,11.7,0.084,398367.8,398367.8,34825,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925731,492355.00
05/10/2016 20:15,2,0.506,ACTIVE,212.83,342.95,59.965,1462925703,"201051344000594","219011344069620",28.23,15.30,0,334.54,352.57,14.4,12.0,0.084,406690.2,406690.2,30270,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925732,492356.00
05/10/2016 20:15,2,0.469,ACTIVE,213.29,340.85,59.959,1462925703,"201051344001203","219011344069620",29.18,15.80,0,334.84,352.87,13.9,11.5,0.084,405215.0,405215.0,34837,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925733,492357.00
05/10/2016 20:15,2,0.391,ACTIVE,212.16,340.85,59.965,1462925703,"274151322000054","219011344069620",27.73,17.50,0,336.34,348.06,11.0,8.7,0.066,663593.3,663593.3,23459,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925734,492358.00
05/10/2016 20:15,2,0.486,ACTIVE,213.51,342.65,59.970,1462925703,"201051344000867","219011344069620",28.13,15.80,0,335.44,352.27,13.8,11.4,0.080,394428.0,394428.0,30269,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925735,492359.00
05/10/2016 20:15,2,0.488,ACTIVE,213.29,341.75,59.954,1462925703,"201051344001093","219011344069620",28.73,15.80,0,335.44,350.77,14.2,11.8,0.080,403882.0,403882.0,34708,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925736,492360.00
05/10/2016 20:15,2,0.432,ACTIVE,213.06,342.95,59.991,1462925703,"201051344000900","219011344069620",28.96,15.50,0,336.34,353.47,12.7,10.3,0.084,409962.6,409962.6,29655,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925737,492361.00
05/10/2016 20:15,2,0.480,ACTIVE,213.51,342.95,59.975,1462925703,"201051344000648","219011344069620",29.46,15.30,0,336.04,353.77,14.3,11.9,0.084,402186.8,402186.8,29955,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925738,492362.00
05/10/2016 20:15,2,0.473,ACTIVE,213.29,342.65,59.970,1462925703,"201051344000569","219011344069620",29.48,15.50,0,335.14,353.17,14.1,11.7,0.084,411129.7,411129.7,29592,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925739,492363.00
05/10/2016 20:15,2,0.480,ACTIVE,213.29,342.65,59.954,1462925703,"201051344000983","219011344069620",29.00,15.50,0,335.14,352.27,14.2,11.7,0.084,402762.9,402762.9,30060,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925739,492364.00
