ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 20:15,2,0.465,ACTIVE,213.29,342.95,59.959,1462925703,"201051344001158","219011344069620",29.00,14.70,0,336.34,353.17,13.7,11.3,0.088,397255.8,397255.8,30323,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925740,492365.00
05/10/2016 20:15,2,0.510,ACTIVE,213.74,343.85,59.922,1462925703,"201051344000576","219011344069620",23.87,15.50,0,336.64,352.87,12.3,10.0,0.075,404151.1,404151.1,29735,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925741,492366.00
05/10/2016 20:15,2,0.387,ACTIVE,212.38,342.05,59.965,1462925703,"274151322000087","219011344069620",27.75,19.80,0,336.94,347.76,10.9,8.6,0.053,637403.5,637403.5,23539,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462925742,492367.00
05/10/2016 20:30,2,0.385,ACTIVE,213.74,342.65,59.907,1462926603,"201051344000645","219011344069620",27.47,15.80,0,336.94,350.47,10.7,8.4,0.057,403822.2,403822.2,29876,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926604,492368.00
05/10/2016 20:30,2,0.289,ACTIVE,212.38,340.25,59.933,1462926603,"274151322000085","219011344069620",27.71,16.70,0,336.94,346.56,8.1,5.9,0.040,665794.5,665794.5,23469,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926605,492369.00
05/10/2016 20:30,2,0.389,ACTIVE,213.74,344.15,59.970,1462926603,"201051344000633","219011344069620",28.67,14.70,0,335.14,352.57,11.3,9.0,0.057,394773.5,394773.5,30344,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926606,492370.00
05/10/2016 20:30,2,0.404,ACTIVE,213.29,342.05,59.928,1462926603,"201051344000469","219011344069620",27.97,13.70,0,334.24,351.07,11.5,9.2,0.066,396141.0,396141.0,30284,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926607,492371.00
05/10/2016 20:30,2,0.375,ACTIVE,212.83,340.85,59.965,1462926603,"201051344000646","219011344069620",29.24,14.70,0,333.63,349.26,11.2,8.9,0.057,399942.2,399942.2,34846,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926608,492372.00
05/10/2016 20:30,2,0.320,ACTIVE,212.38,342.95,59.949,1462926603,"274151322000052","219011344069620",27.67,16.70,0,336.04,346.56,9.0,6.8,0.049,677571.8,677571.8,23691,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926609,492373.00
05/10/2016 20:30,2,0.400,ACTIVE,213.29,340.85,59.986,1462926603,"201051344000585","219011344069620",28.55,15.00,0,334.24,349.86,11.6,9.3,0.062,406327.5,406327.5,34850,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926609,492374.00
05/10/2016 20:30,2,0.354,ACTIVE,213.06,339.95,59.954,1462926603,"201051344001230","219011344069620",28.98,14.70,0,333.63,347.46,10.5,8.2,0.049,403652.8,403652.8,34645,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926610,492375.00
05/10/2016 20:30,2,0.377,ACTIVE,213.74,341.15,59.917,1462926603,"201051344000582","219011344069620",28.43,15.00,0,334.54,348.66,10.9,8.6,0.053,397173.8,397173.8,34820,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926611,492376.00
05/10/2016 20:30,2,0.395,ACTIVE,212.83,339.95,59.965,1462926603,"201051344000955","219011344069620",29.08,14.70,0,332.13,348.36,11.6,9.3,0.057,409179.3,409179.3,34752,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926612,492377.00
05/10/2016 20:30,2,0.184,ACTIVE,212.38,388.64,59.954,1462926603,"274151322000094","219011344069620",36.38,18.30,0,338.74,411.48,6.8,4.7,0.040,545925.2,545925.2,24672,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926613,492378.00
05/10/2016 20:30,2,0.406,ACTIVE,213.06,341.15,59.965,1462926603,"201051344000579","219011344069620",29.22,15.00,0,336.04,350.17,12.1,9.7,0.057,409889.1,409889.1,10358,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926614,492379.00
05/10/2016 20:30,2,0.391,ACTIVE,213.06,340.25,59.875,1462926603,"201051344000890","219011344069620",29.26,15.00,0,333.63,348.06,11.6,9.3,0.057,406338.2,406338.2,34771,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926615,492380.00
05/10/2016 20:30,2,0.379,ACTIVE,213.29,340.55,59.975,1462926603,"201051344000438","219011344069620",29.34,14.30,0,334.24,348.66,11.3,9.0,0.053,408482.1,408482.1,34781,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926616,492381.00
05/10/2016 20:30,2,0.418,ACTIVE,213.29,340.55,59.959,1462926603,"201051344000417","219011344069620",28.29,15.00,0,334.24,349.56,12.0,9.7,0.053,401233.6,401233.6,34936,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926617,492382.00
05/10/2016 20:30,2,0.295,ACTIVE,212.16,340.85,59.949,1462926603,"274151322000083","219011344069620",27.75,17.00,0,336.64,346.86,8.3,6.1,0.044,671509.5,671509.5,23760,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926618,492383.00
05/10/2016 20:30,2,0.320,ACTIVE,212.83,340.55,59.933,1462926603,"274151322000076","219011344069620",27.75,16.70,0,337.54,347.16,9.0,6.8,0.044,714791.4,714791.4,23755,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926618,492384.00
05/10/2016 20:30,2,0.387,ACTIVE,213.29,341.75,59.949,1462926603,"201051344000868","219011344069620",27.95,15.00,0,334.84,351.07,11.0,8.7,0.057,395157.3,395157.3,30012,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926619,492385.00
05/10/2016 20:30,2,0.297,ACTIVE,212.16,341.15,59.928,1462926603,"274151322000095","219011344069620",28.35,16.70,0,336.64,346.26,8.5,6.3,0.044,707543.2,707543.2,23661,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926620,492386.00
05/10/2016 20:30,2,0.365,ACTIVE,213.06,343.25,59.938,1462926603,"201051344000988","219011344069620",28.41,14.70,0,334.84,352.57,10.6,8.3,0.057,392450.5,392450.5,30306,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926621,492387.00
05/10/2016 20:30,2,0.383,ACTIVE,213.06,339.04,59.959,1462926603,"201051344001025","219011344069620",28.21,14.30,0,333.63,348.06,11.0,8.7,0.057,406180.1,406180.1,34822,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926622,492388.00
05/10/2016 20:30,2,0.391,ACTIVE,213.06,340.85,59.933,1462926603,"201051344000458","219011344069620",28.51,15.80,0,335.44,350.17,11.3,9.0,0.057,403147.1,403147.1,30228,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926623,492389.00
05/10/2016 20:30,2,0.389,ACTIVE,213.74,343.55,59.938,1462926603,"201051344000853","219011344069620",27.95,14.70,0,337.24,352.27,11.0,8.7,0.053,401655.5,401655.5,29827,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926624,492390.00
05/10/2016 20:30,2,0.369,ACTIVE,213.51,341.45,59.959,1462926603,"201051344000685","219011344069620",27.97,14.70,0,334.54,350.47,10.5,8.2,0.057,407988.5,407988.5,34660,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926625,492391.00
05/10/2016 20:30,2,0.367,ACTIVE,213.29,340.85,59.922,1462926603,"201051344000917","219011344069620",28.09,15.80,0,333.63,349.26,10.5,8.2,0.053,404871.0,404871.0,34658,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926626,492392.00
05/10/2016 20:30,2,0.357,ACTIVE,213.51,340.55,59.954,1462926603,"201051344001145","219011344069620",28.47,14.30,0,334.24,348.06,10.4,8.1,0.057,410079.4,410079.4,34517,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926627,492393.00
05/10/2016 20:30,2,0.385,ACTIVE,213.29,340.55,59.959,1462926603,"201051344000651","219011344069620",28.33,14.30,0,334.54,349.26,11.1,8.8,0.057,402235.6,402235.6,34879,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926627,492394.00
05/10/2016 20:30,2,0.275,ACTIVE,211.70,340.25,59.965,1462926603,"274151322000088","219011344069620",26.88,16.30,0,336.04,345.66,7.5,5.3,0.035,649530.0,649530.0,23431,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926628,492395.00
05/10/2016 20:30,2,0.201,ACTIVE,212.83,398.26,59.944,1462926603,"274151322000068","219011344069620",37.53,18.70,0,338.74,417.19,7.7,5.5,0.031,545664.5,545664.5,24878,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926629,492396.00
05/10/2016 20:30,2,0.391,ACTIVE,212.83,339.34,59.981,1462926603,"201051344001135","219011344069620",27.83,14.70,0,333.93,348.66,11.0,8.7,0.057,398370.4,398370.4,34826,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926630,492397.00
05/10/2016 20:30,2,0.375,ACTIVE,213.06,341.75,59.933,1462926603,"201051344000594","219011344069620",29.66,15.00,0,334.54,350.17,11.3,9.0,0.049,406692.8,406692.8,30271,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926631,492398.00
05/10/2016 20:30,2,0.383,ACTIVE,213.29,340.25,59.944,1462926603,"201051344001203","219011344069620",27.69,15.30,0,333.63,349.86,10.8,8.5,0.053,405217.5,405217.5,34838,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926632,492399.00
05/10/2016 20:30,2,0.297,ACTIVE,212.16,340.55,59.959,1462926603,"274151322000054","219011344069620",26.94,17.00,0,335.74,346.26,8.1,5.9,0.044,663595.1,663595.1,23460,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926633,492400.00
05/10/2016 20:30,2,0.381,ACTIVE,213.29,341.15,59.991,1462926603,"201051344000867","219011344069620",28.47,15.50,0,336.04,350.17,11.0,8.7,0.053,394430.6,394430.6,30270,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926634,492401.00
05/10/2016 20:30,2,0.385,ACTIVE,212.83,340.25,59.986,1462926603,"201051344001093","219011344069620",29.12,15.30,0,334.24,348.36,11.4,9.1,0.053,403884.6,403884.6,34709,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926635,492402.00
05/10/2016 20:30,2,0.322,ACTIVE,213.06,342.35,59.938,1462926603,"201051344000900","219011344069620",28.73,15.00,0,335.74,351.37,9.4,7.2,0.057,409964.8,409964.8,29656,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926637,492403.00
05/10/2016 20:30,2,0.393,ACTIVE,213.51,341.75,59.965,1462926603,"201051344000648","219011344069620",28.17,14.70,0,336.34,349.86,11.2,8.9,0.053,402189.4,402189.4,29956,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926638,492404.00
05/10/2016 20:30,2,0.377,ACTIVE,213.29,342.35,59.975,1462926603,"201051344000569","219011344069620",29.06,15.30,0,336.04,349.86,11.2,8.8,0.057,411132.3,411132.3,29593,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926639,492405.00
05/10/2016 20:30,2,0.379,ACTIVE,213.29,341.75,60.012,1462926603,"201051344000983","219011344069620",28.63,15.00,0,335.74,349.86,11.0,8.7,0.057,402765.4,402765.4,30061,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926640,492406.00
05/10/2016 20:30,2,0.367,ACTIVE,213.29,342.05,59.965,1462926603,"201051344001158","219011344069620",28.35,14.00,0,335.44,350.47,10.6,8.3,0.062,397258.3,397258.3,30324,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926641,492407.00
05/10/2016 20:30,2,0.379,ACTIVE,213.51,342.95,59.944,1462926603,"201051344000576","219011344069620",28.49,15.00,0,335.74,350.47,11.0,8.7,0.057,404153.5,404153.5,29736,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926641,492408.00
05/10/2016 20:30,2,0.289,ACTIVE,212.61,343.25,59.954,1462926603,"274151322000087","219011344069620",27.67,19.30,0,336.34,346.56,8.1,5.9,0.040,637405.3,637405.3,23540,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462926642,492409.00
05/10/2016 20:45,2,0.262,ACTIVE,213.29,340.85,59.986,1462927504,"201051344000645","219011344069620",27.57,15.50,0,336.34,349.56,7.3,5.2,0.027,403823.9,403823.9,29877,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927505,492410.00
05/10/2016 20:45,2,0.184,ACTIVE,212.16,339.34,59.938,1462927504,"274151322000085","219011344069620",27.27,16.70,0,336.04,344.45,5.1,3.0,0.018,665795.7,665795.7,23470,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927506,492411.00
05/10/2016 20:45,2,0.270,ACTIVE,213.29,342.35,59.970,1462927504,"201051344000633","219011344069620",28.61,14.30,0,335.14,351.07,7.8,5.6,0.027,394775.3,394775.3,30345,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927507,492412.00
05/10/2016 20:45,2,0.287,ACTIVE,213.06,340.85,59.954,1462927504,"201051344000469","219011344069620",28.39,13.70,0,334.54,348.36,8.3,6.1,0.022,396142.9,396142.9,30285,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927507,492413.00
05/10/2016 20:45,2,0.277,ACTIVE,212.38,338.74,59.991,1462927504,"201051344000646","219011344069620",27.61,14.30,0,332.73,346.86,7.8,5.6,0.027,399944.0,399944.0,34847,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927508,492414.00
05/10/2016 20:45,2,0.211,ACTIVE,211.70,338.74,59.981,1462927504,"274151322000052","219011344069620",27.21,16.30,0,334.84,344.45,5.8,3.7,0.031,677573.1,677573.1,23692,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927509,492415.00
05/10/2016 20:45,2,0.281,ACTIVE,212.83,339.65,59.959,1462927504,"201051344000585","219011344069620",28.73,14.70,0,333.63,348.36,8.2,6.0,0.027,406329.4,406329.4,34851,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927510,492416.00
05/10/2016 20:45,2,0.262,ACTIVE,212.38,338.14,59.954,1462927504,"201051344001230","219011344069620",28.09,14.30,0,333.33,346.26,7.5,5.3,0.027,403654.5,403654.5,34646,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927511,492417.00
05/10/2016 20:45,2,0.266,ACTIVE,213.06,339.34,59.986,1462927504,"201051344000582","219011344069620",28.09,14.30,0,334.54,348.06,7.6,5.4,0.022,397175.6,397175.6,34821,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927512,492418.00
05/10/2016 20:45,2,0.289,ACTIVE,212.38,338.44,59.975,1462927504,"201051344000955","219011344069620",28.61,14.70,0,333.03,346.26,8.4,6.2,0.022,409181.3,409181.3,34753,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927513,492419.00
05/10/2016 20:45,2,0.113,ACTIVE,211.93,338.74,59.959,1462927504,"274151322000094","219011344069620",30.45,17.30,0,336.34,391.94,3.5,1.4,0.009,545926.0,545926.0,24673,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927514,492420.00
05/10/2016 20:45,2,0.299,ACTIVE,212.83,340.25,59.986,1462927504,"201051344000579","219011344069620",28.82,14.70,0,334.84,348.36,8.8,6.5,0.031,409891.1,409891.1,10359,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927515,492421.00
05/10/2016 20:45,2,0.285,ACTIVE,212.38,338.44,59.986,1462927504,"201051344000890","219011344069620",28.59,14.70,0,333.33,347.46,8.3,6.1,0.031,406340.1,406340.1,34772,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927516,492422.00
05/10/2016 20:45,2,0.273,ACTIVE,212.83,338.74,59.996,1462927504,"201051344000438","219011344069620",29.00,14.00,0,335.44,346.86,8.1,5.9,0.022,408484.0,408484.0,34782,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927517,492423.00
05/10/2016 20:45,2,0.307,ACTIVE,212.83,339.04,59.986,1462927504,"201051344000417","219011344069620",28.45,14.70,0,333.33,347.46,8.8,6.6,0.027,401235.6,401235.6,34937,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927517,492424.00
05/10/2016 20:45,2,0.186,ACTIVE,212.16,338.74,59.965,1462927504,"274151322000083","219011344069620",27.19,16.70,0,335.74,344.45,5.1,3.0,0.018,671510.7,671510.7,23761,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927518,492425.00
05/10/2016 20:45,2,0.195,ACTIVE,212.38,339.65,59.954,1462927504,"274151322000076","219011344069620",27.81,16.30,0,336.64,345.06,5.5,3.4,0.031,714792.7,714792.7,23756,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927519,492426.00
05/10/2016 20:45,2,0.266,ACTIVE,212.83,340.25,59.959,1462927504,"201051344000868","219011344069620",28.43,14.70,0,335.44,348.36,7.7,5.5,0.022,395159.1,395159.1,30013,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927520,492427.00
05/10/2016 20:45,2,0.189,ACTIVE,211.93,338.74,59.965,1462927504,"274151322000095","219011344069620",27.19,16.30,0,335.74,344.15,5.2,3.1,0.022,707544.4,707544.4,23662,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927521,492428.00
05/10/2016 20:45,2,0.252,ACTIVE,212.83,341.75,59.954,1462927504,"201051344000988","219011344069620",27.59,14.70,0,334.54,350.47,7.1,4.9,0.027,392452.2,392452.2,30307,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927522,492429.00
05/10/2016 20:45,2,0.262,ACTIVE,212.38,337.84,59.981,1462927504,"201051344001025","219011344069620",28.75,14.30,0,333.93,347.16,7.7,5.5,0.027,406181.9,406181.9,34823,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927523,492430.00
05/10/2016 20:45,2,0.279,ACTIVE,212.83,339.95,59.928,1462927504,"201051344000458","219011344069620",27.43,15.50,0,335.14,347.46,7.8,5.6,0.027,403149.0,403149.0,30229,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927524,492431.00
05/10/2016 20:45,2,0.270,ACTIVE,213.29,341.75,59.959,1462927504,"201051344000853","219011344069620",28.13,14.30,0,337.24,349.26,7.7,5.5,0.027,401657.2,401657.2,29828,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927525,492432.00
05/10/2016 20:45,2,0.248,ACTIVE,213.06,340.25,59.991,1462927504,"201051344000685","219011344069620",28.71,14.30,0,334.24,348.36,7.3,5.1,0.027,407990.2,407990.2,34661,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927526,492433.00
05/10/2016 20:45,2,0.258,ACTIVE,212.83,339.65,59.986,1462927504,"201051344000917","219011344069620",27.97,15.30,0,333.93,346.86,7.3,5.1,0.031,404872.6,404872.6,34659,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927527,492434.00
05/10/2016 20:45,2,0.246,ACTIVE,213.06,339.04,59.986,1462927504,"201051344001145","219011344069620",28.59,14.00,0,334.84,347.16,7.2,5.0,0.022,410081.1,410081.1,34518,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927528,492435.00
05/10/2016 20:45,2,0.275,ACTIVE,212.83,339.04,59.975,1462927504,"201051344000651","219011344069620",27.95,14.00,0,334.54,346.56,7.8,5.6,0.027,402237.4,402237.4,34880,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927528,492436.00
05/10/2016 20:45,2,0.172,ACTIVE,211.70,339.04,59.965,1462927504,"274151322000088","219011344069620",25.27,16.30,0,334.84,343.85,4.4,2.3,0.013,649530.9,649530.9,23432,0,0,0,L,1151911521,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927529,492437.00
05/10/2016 20:45,2,0.131,ACTIVE,212.61,338.74,59.949,1462927504,"274151322000068","219011344069620",30.59,17.80,0,336.94,401.56,4.0,2.0,0.004,545665.4,545665.4,24879,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927530,492438.00
05/10/2016 20:45,2,0.268,ACTIVE,212.38,337.54,59.975,1462927504,"201051344001135","219011344069620",28.43,14.30,0,333.33,345.96,7.7,5.5,0.022,398372.1,398372.1,34827,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927531,492439.00
05/10/2016 20:45,2,0.275,ACTIVE,212.83,340.25,59.970,1462927504,"201051344000594","219011344069620",28.59,14.70,0,334.24,347.76,8.0,5.8,0.027,406694.7,406694.7,30272,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927532,492440.00
05/10/2016 20:45,2,0.262,ACTIVE,212.83,338.74,59.996,1462927504,"201051344001203","219011344069620",28.31,15.00,0,335.14,347.16,7.6,5.4,0.022,405219.2,405219.2,34839,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927533,492441.00
05/10/2016 20:45,2,0.176,ACTIVE,211.93,337.54,59.970,1462927504,"274151322000054","219011344069620",27.71,16.70,0,335.14,344.45,4.9,2.8,0.013,663596.2,663596.2,23461,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927534,492442.00
05/10/2016 20:45,2,0.262,ACTIVE,213.29,340.55,59.986,1462927504,"201051344000867","219011344069620",28.37,15.30,0,334.54,347.76,7.6,5.4,0.027,394432.3,394432.3,30271,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927535,492443.00
05/10/2016 20:45,2,0.287,ACTIVE,212.83,339.95,59.991,1462927504,"201051344001093","219011344069620",28.29,15.30,0,333.93,346.26,8.3,6.1,0.022,403886.5,403886.5,34710,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927536,492444.00
05/10/2016 20:45,2,0.221,ACTIVE,212.83,341.15,59.981,1462927504,"201051344000900","219011344069620",27.23,14.70,0,334.84,348.36,6.1,4.0,0.027,409966.2,409966.2,29657,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927537,492445.00
05/10/2016 20:45,2,0.273,ACTIVE,213.29,340.55,59.965,1462927504,"201051344000648","219011344069620",28.82,14.30,0,336.04,348.06,8.0,5.8,0.027,402191.2,402191.2,29957,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927538,492446.00
05/10/2016 20:45,2,0.275,ACTIVE,213.06,340.55,59.975,1462927504,"201051344000569","219011344069620",27.57,14.70,0,335.44,348.36,7.7,5.5,0.027,411134.1,411134.1,29594,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927538,492447.00
05/10/2016 20:45,2,0.264,ACTIVE,212.83,340.25,60.002,1462927504,"201051344000983","219011344069620",28.65,14.70,0,335.44,348.66,7.7,5.5,0.027,402767.2,402767.2,30062,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927539,492448.00
05/10/2016 20:45,2,0.256,ACTIVE,213.06,340.55,60.002,1462927504,"201051344001158","219011344069620",28.05,13.70,0,335.74,348.36,7.3,5.1,0.027,397259.9,397259.9,30325,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927540,492449.00
05/10/2016 20:45,2,0.273,ACTIVE,213.51,341.45,59.959,1462927504,"201051344000576","219011344069620",28.03,14.70,0,336.04,349.26,7.8,5.6,0.027,404155.3,404155.3,29737,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927541,492450.00
05/10/2016 20:45,2,0.186,ACTIVE,212.38,339.65,59.975,1462927504,"274151322000087","219011344069620",26.94,18.70,0,335.74,344.45,5.1,3.0,0.018,637406.4,637406.4,23541,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462927542,492451.00
05/10/2016 21:00,2,0.168,ACTIVE,213.06,331.23,60.007,1462928403,"201051344000645","219011344069620",24.49,15.00,0,329.73,346.26,4.2,2.1,0.000,403824.8,403824.8,29878,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928404,492452.00
05/10/2016 21:00,2,0.082,ALERT,211.93,308.39,60.018,1462928403,"274151322000085","219011344069620",24.99,16.00,0,299.97,342.35,2.1,0.1,0.000,665796.0,665796.0,23471,0,0,0,L,1151911521,0,122.23,122.01,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928406,492453.00
05/10/2016 21:00,2,0.164,ALERT,213.06,312.59,60.028,1462928403,"201051344000633","219011344069620",25.43,14.00,0,300.27,347.46,4.3,2.2,0.000,394776.3,394776.3,30346,0,0,0,L,1122011218,0,122.01,122.23,0002,13,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928408,492454.00
05/10/2016 21:00,2,0.203,ACTIVE,212.83,331.53,60.007,1462928403,"201051344000469","219011344069620",23.78,13.30,0,328.82,345.66,4.9,2.8,0.000,396144.1,396144.1,30286,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928409,492455.00
05/10/2016 21:00,2,0.188,ACTIVE,212.16,316.20,60.002,1462928403,"201051344000646","219011344069620",23.24,14.00,0,313.20,343.85,4.5,2.4,0.000,399945.0,399945.0,34848,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928410,492456.00
05/10/2016 21:00,2,0.105,ACTIVE,211.93,317.10,59.991,1462928403,"274151322000052","219011344069620",24.99,16.00,0,314.40,342.95,2.7,0.7,0.000,677573.6,677573.6,23693,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928411,492457.00
05/10/2016 21:00,2,0.191,ACTIVE,212.61,326.42,60.039,1462928403,"201051344000585","219011344069620",23.89,14.30,0,323.11,344.45,4.7,2.6,0.000,406330.5,406330.5,34852,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928412,492458.00
05/10/2016 21:00,2,0.164,ACTIVE,212.61,324.32,59.991,1462928403,"201051344001230","219011344069620",24.43,14.00,0,321.91,342.95,4.1,2.0,0.000,403655.4,403655.4,34647,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928412,492459.00
05/10/2016 21:00,2,0.180,ACTIVE,213.06,322.81,59.986,1462928403,"201051344000582","219011344069620",23.60,14.00,0,318.00,343.85,4.3,2.2,0.000,397176.6,397176.6,34822,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928413,492460.00
05/10/2016 21:00,2,0.205,ACTIVE,212.38,322.51,60.012,1462928403,"201051344000955","219011344069620",23.26,14.30,0,317.10,342.35,4.9,2.8,0.000,409182.4,409182.4,34754,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928414,492461.00
05/10/2016 21:00,2,0.039,ALERT,212.38,330.03,60.028,1462928403,"274151322000094","219011344069620",23.54,16.00,0,298.77,397.05,0.9,0.0,0.000,545926.1,545926.1,24674,0,0,0,L,1151911521,0,121.55,122.46,0002,12,0,0,0,0,0,0,80,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928416,492462.00
05/10/2016 21:00,2,0.217,ACTIVE,212.83,325.22,59.986,1462928403,"201051344000579","219011344069620",23.42,14.00,0,323.72,345.06,5.2,3.1,0.000,409892.3,409892.3,10360,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928417,492463.00
05/10/2016 21:00,2,0.178,ACTIVE,212.38,334.84,59.986,1462928403,"201051344000890","219011344069620",26.68,14.30,0,333.03,343.85,4.8,2.8,0.000,406341.2,406341.2,34773,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928418,492464.00
05/10/2016 21:00,2,0.176,ALERT,212.83,324.32,60.039,1462928403,"201051344000438","219011344069620",25.92,14.00,0,300.87,343.55,4.6,2.5,0.000,408485.0,408485.0,34783,0,0,0,L,1122011218,0,122.23,121.55,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928420,492465.00
05/10/2016 21:00,2,0.225,ACTIVE,212.83,316.20,59.996,1462928403,"201051344000417","219011344069620",22.96,14.30,0,312.29,344.15,5.2,3.1,0.000,401236.9,401236.9,34938,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928421,492466.00
05/10/2016 21:00,2,0.084,ALERT,212.16,301.47,59.991,1462928403,"274151322000083","219011344069620",24.29,16.00,0,299.97,342.65,2.1,0.1,0.000,671511.0,671511.0,23762,0,0,0,L,1151911521,0,121.33,122.68,0002,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928423,492467.00
05/10/2016 21:00,2,0.084,ACTIVE,212.83,323.11,60.002,1462928403,"274151322000076","219011344069620",26.02,16.00,0,321.01,343.25,2.2,0.2,0.000,714793.1,714793.1,23757,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928424,492468.00
05/10/2016 21:00,2,0.166,ACTIVE,212.61,332.43,59.970,1462928403,"201051344000868","219011344069620",25.19,14.30,0,330.03,345.66,4.3,2.2,0.000,395160.0,395160.0,30014,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928425,492469.00
05/10/2016 21:00,2,0.076,ACTIVE_NO_POWER,212.16,315.90,59.991,1462928403,"274151322000095","219011344069620",25.78,16.00,0,314.40,342.05,2.0,0.0,0.000,707544.8,707544.8,23663,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928425,492470.00
05/10/2016 21:00,2,0.145,ACTIVE,212.61,337.54,59.991,1462928403,"201051344000988","219011344069620",25.94,14.30,0,331.83,347.46,3.8,1.7,0.000,392453.0,392453.0,30308,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928426,492471.00
05/10/2016 21:00,2,0.162,ACTIVE,212.38,325.52,60.007,1462928403,"201051344001025","219011344069620",25.47,14.00,0,324.92,343.85,4.2,2.1,0.000,406182.8,406182.8,34824,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928427,492472.00
05/10/2016 21:00,2,0.178,ACTIVE,212.61,320.11,59.986,1462928403,"201051344000458","219011344069620",23.93,15.30,0,317.10,344.76,4.3,2.3,0.000,403150.0,403150.0,30230,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928428,492473.00
05/10/2016 21:00,2,0.160,ACTIVE,213.29,330.93,59.981,1462928403,"201051344000853","219011344069620",24.69,14.00,0,329.73,346.86,4.0,2.0,0.000,401658.2,401658.2,29829,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928429,492474.00
05/10/2016 21:00,2,0.158,ALERT,212.61,334.54,60.007,1462928403,"201051344000685","219011344069620",23.93,14.00,0,300.57,345.06,3.9,1.8,0.000,407991.0,407991.0,34662,0,0,0,L,1122011218,0,122.46,121.55,0002,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928431,492475.00
05/10/2016 21:00,2,0.162,ACTIVE,212.61,317.40,60.012,1462928403,"201051344000917","219011344069620",24.07,15.00,0,311.39,344.15,4.0,1.9,0.000,404873.5,404873.5,34660,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928432,492476.00
05/10/2016 21:00,2,0.148,ACTIVE,212.83,320.41,60.002,1462928403,"201051344001145","219011344069620",25.07,13.70,0,318.30,344.45,3.8,1.8,0.000,410081.9,410081.9,34519,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928433,492477.00
05/10/2016 21:00,2,0.189,ALERT,212.83,315.60,59.970,1462928403,"201051344000651","219011344069620",22.86,13.70,0,299.97,344.45,4.4,2.3,0.000,402238.4,402238.4,34881,0,0,0,L,1122011218,0,122.46,121.33,0002,11,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928435,492478.00
05/10/2016 21:00,2,0.068,ALERT,211.48,300.87,59.986,1462928403,"274151322000088","219011344069620",22.70,15.50,0,299.37,342.05,1.6,0.0,0.000,649531.2,649531.2,23433,0,0,0,L,1151911521,0,122.01,121.78,0002,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928436,492479.00
05/10/2016 21:00,2,0.008,ALERT,212.61,299.97,59.954,1462928403,"274151322000068","219011344069620",40.87,16.70,0,298.47,397.05,0.0,0.0,0.000,545665.6,545665.6,24880,0,0,0,L,1151911521,0,122.01,122.68,0002,15,0,0,0,0,0,0,87,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928438,492480.00
05/10/2016 21:00,2,0.168,ACTIVE,212.16,328.52,60.012,1462928403,"201051344001135","219011344069620",25.29,14.00,0,327.32,343.25,4.3,2.3,0.000,398373.1,398373.1,34828,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928439,492481.00
05/10/2016 21:00,2,0.193,ACTIVE,212.61,321.31,59.991,1462928403,"201051344000594","219011344069620",22.38,14.30,0,317.10,345.96,4.4,2.3,0.000,406695.7,406695.7,30273,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928440,492482.00
05/10/2016 21:00,2,0.168,ALERT,212.61,316.80,59.991,1462928403,"201051344001203","219011344069620",23.64,14.30,0,300.27,345.06,4.1,2.0,0.000,405220.1,405220.1,34840,0,0,0,L,1122011218,0,122.46,121.33,0002,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928442,492483.00
05/10/2016 21:00,2,0.076,ALERT,211.93,301.77,60.002,1462928403,"274151322000054","219011344069620",24.21,16.00,0,299.97,342.05,1.9,0.0,0.000,663596.5,663596.5,23462,0,0,0,L,1151911521,0,121.78,122.01,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928444,492484.00
05/10/2016 21:00,2,0.164,ALERT,213.29,318.30,59.949,1462928403,"201051344000867","219011344069620",24.91,15.00,0,302.07,344.76,4.2,2.1,0.000,394433.2,394433.2,30272,0,0,0,L,1122011218,0,122.01,122.01,0002,11,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928446,492485.00
05/10/2016 21:00,2,0.195,ALERT,212.38,315.30,60.012,1462928403,"201051344001093","219011344069620",23.87,14.70,0,299.97,343.85,4.8,2.7,0.000,403887.6,403887.6,34711,0,0,0,L,1122011218,0,121.78,121.55,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928447,492486.00
05/10/2016 21:00,2,0.113,ALERT,212.83,335.44,60.002,1462928403,"201051344000900","219011344069620",24.75,14.30,0,302.07,345.66,2.9,0.8,0.000,409966.8,409966.8,29658,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928449,492487.00
05/10/2016 21:00,2,0.172,ACTIVE,213.29,328.52,60.012,1462928403,"201051344000648","219011344069620",25.70,14.00,0,325.52,345.66,4.5,2.4,0.000,402192.3,402192.3,29958,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928450,492488.00
05/10/2016 21:00,2,0.162,ACTIVE,212.83,331.23,60.002,1462928403,"201051344000569","219011344069620",26.18,14.30,0,329.43,345.66,4.3,2.2,0.000,411135.1,411135.1,29595,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928451,492489.00
05/10/2016 21:00,2,0.164,ALERT,212.83,321.61,59.986,1462928403,"201051344000983","219011344069620",25.31,14.30,0,302.68,345.36,4.3,2.2,0.000,402768.2,402768.2,30063,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928453,492490.00
05/10/2016 21:00,2,0.154,ALERT,212.83,318.00,59.991,1462928403,"201051344001158","219011344069620",24.13,13.30,0,301.47,345.66,3.8,1.7,0.000,397260.8,397260.8,30326,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928454,492491.00
05/10/2016 21:00,2,0.164,ACTIVE,213.51,318.00,60.034,1462928403,"201051344000576","219011344069620",24.81,14.00,0,314.40,346.56,4.1,2.1,0.000,404156.3,404156.3,29738,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928455,492492.00
05/10/2016 21:00,2,0.090,ALERT,212.38,301.17,59.986,1462928403,"274151322000087","219011344069620",23.02,17.50,0,298.17,342.65,2.1,0.1,0.000,637406.7,637406.7,23542,0,0,0,L,1151911521,0,121.78,122.46,0002,15,0,0,0,0,0,0,44,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462928457,492493.00
05/10/2016 21:15,2,0.051,ALERT,213.06,302.07,59.965,1462929303,"201051344000645","219011344069620",27.21,13.70,0,300.57,340.25,1.4,0.0,0.000,403824.9,403824.9,29879,0,0,0,L,1122011218,0,121.78,122.46,0100,11,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1462929305,492494.00
05/10/2016 21:15,2,0.000,ALERT,211.70,299.67,59.965,1462929303,"274151322000085","219011344069620",0.00,14.70,0,299.07,309.29,0.0,0.0,0.000,665796.0,665796.0,23473,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1462929307,492495.00
05/10/2016 21:15,2,0.070,ALERT,213.06,301.77,59.965,1462929303,"201051344000633","219011344069620",26.62,12.70,0,299.07,337.84,1.9,0.0,0.000,394776.5,394776.5,30348,0,0,0,L,1122011218,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1462929308,492496.00
05/10/2016 21:15,2,0.084,ALERT,212.61,302.07,59.970,1462929303,"201051344000469","219011344069620",26.10,12.30,0,299.37,338.74,2.3,0.3,0.000,396144.4,396144.4,30287,0,0,0,L,1122011218,0,120.88,122.46,0100,10,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1462929310,492497.00
05/10/2016 21:15,2,0.062,ALERT,212.38,301.17,59.959,1462929303,"201051344000646","219011344069620",26.00,13.00,0,298.77,335.14,1.7,0.0,0.000,399945.2,399945.2,34849,0,0,0,L,1122011218,0,122.01,121.55,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1462929312,492498.00
05/10/2016 21:15,2,0.000,ALERT,211.48,299.67,59.975,1462929303,"274151322000052","219011344069620",0.00,14.70,0,298.47,318.30,0.0,0.0,0.000,677573.7,677573.7,23694,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1462929314,492499.00
05/10/2016 21:15,2,0.076,ALERT,212.61,301.47,59.949,1462929303,"201051344000585","219011344069620",26.78,13.30,0,299.07,339.04,2.1,0.1,0.000,406330.7,406330.7,34853,0,0,0,L,1122011218,0,121.33,122.01,0100,10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1462929316,492500.00
05/10/2016 21:15,2,0.080,ALERT,212.38,301.47,59.975,1462929303,"201051344001230","219011344069620",22.88,13.00,0,299.97,336.34,1.9,0.0,0.000,403655.5,403655.5,34648,0,0,0,L,1122011218,0,121.78,121.55,0100,10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1462929317,492501.00
05/10/2016 21:15,2,0.070,ALERT,213.06,302.07,59.954,1462929303,"201051344000582","219011344069620",26.54,13.00,0,300.27,339.04,1.9,0.0,0.000,397176.7,397176.7,34823,0,0,0,L,1122011218,0,122.01,122.01,0100,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1462929319,492502.00
05/10/2016 21:15,2,0.090,ALERT,212.16,300.87,59.986,1462929303,"201051344000955","219011344069620",26.48,13.00,0,299.67,338.14,2.4,0.4,0.000,409182.7,409182.7,34755,0,0,0,L,1122011218,0,121.33,121.55,0100,10,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1462929321,492503.00
05/10/2016 21:15,2,0.000,ALERT,211.70,299.37,59.970,1462929303,"274151322000094","219011344069620",0.00,14.70,0,298.47,390.44,0.0,0.0,0.000,545926.1,545926.1,24676,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,99,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1462929323,492504.00
05/10/2016 21:15,2,0.092,ALERT,212.38,302.68,59.965,1462929303,"201051344000579","219011344069620",26.84,13.30,0,301.17,340.25,2.5,0.5,0.000,409892.7,409892.7,10361,0,0,0,L,1122011218,0,121.10,121.78,0100,10,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1462929325,492505.00
05/10/2016 21:15,2,0.100,ALERT,212.38,301.77,59.981,1462929303,"201051344000890","219011344069620",26.76,13.30,0,299.97,337.54,2.7,0.7,0.000,406341.5,406341.5,34774,0,0,0,L,1122011218,0,122.01,121.10,0100,13,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1462929327,492506.00
05/10/2016 21:15,2,0.088,ALERT,212.61,301.17,59.981,1462929303,"201051344000438","219011344069620",26.40,12.70,0,299.67,332.73,2.4,0.4,0.000,408485.3,408485.3,34785,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1462929328,492507.00
05/10/2016 21:15,2,0.121,ALERT,212.83,300.87,59.975,1462929303,"201051344000417","219011344069620",26.22,13.30,0,298.77,337.84,3.2,1.2,0.000,401237.3,401237.3,34939,0,0,0,L,1122011218,0,121.78,121.78,0100,10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1462929330,492508.00
