ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 21:15,2,0.000,ALERT,211.93,299.97,59.944,1462929303,"274151322000083","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,671511.0,671511.0,23764,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1462929332,492509.00
05/10/2016 21:15,2,0.000,ALERT,212.16,300.27,59.965,1462929303,"274151322000076","219011344069620",0.00,14.30,0,298.77,339.65,0.0,0.0,0.000,714793.1,714793.1,23758,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1462929334,492510.00
05/10/2016 21:15,2,0.072,ALERT,212.61,302.98,59.981,1462929303,"201051344000868","219011344069620",26.20,13.00,0,301.47,339.95,2.0,0.0,0.000,395160.2,395160.2,30015,0,0,0,L,1122011218,0,121.10,122.46,0100,10,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1462929336,492511.00
05/10/2016 21:15,2,0.000,ALERT,211.70,300.87,59.954,1462929303,"274151322000095","219011344069620",0.00,14.30,0,299.67,326.42,0.0,0.0,0.000,707544.8,707544.8,23664,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1462929338,492512.00
05/10/2016 21:15,2,0.061,ALERT,212.38,302.07,59.965,1462929303,"201051344000988","219011344069620",23.76,13.30,0,298.17,339.65,1.5,0.0,0.000,392453.1,392453.1,30309,0,0,0,L,1122011218,0,120.88,122.23,0100,10,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1462929340,492513.00
05/10/2016 21:15,2,0.064,ALERT,212.61,300.87,59.965,1462929303,"201051344001025","219011344069620",26.72,12.70,0,298.77,338.14,1.8,0.0,0.000,406183.0,406183.0,34825,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1462929342,492514.00
05/10/2016 21:15,2,0.078,ALERT,212.38,302.68,60.007,1462929303,"201051344000458","219011344069620",26.08,14.00,0,300.57,339.95,2.1,0.1,0.000,403150.1,403150.1,30231,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1462929344,492515.00
05/10/2016 21:15,2,0.061,ALERT,213.06,301.77,60.018,1462929303,"201051344000853","219011344069620",26.92,12.70,0,300.27,340.85,1.7,0.0,0.000,401658.3,401658.3,29830,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1462929346,492516.00
05/10/2016 21:15,2,0.051,ALERT,212.83,301.17,59.981,1462929303,"201051344000685","219011344069620",25.98,13.00,0,299.67,334.54,1.4,0.0,0.000,407991.1,407991.1,34664,0,0,0,L,1122011218,0,122.46,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1462929347,492517.00
05/10/2016 21:15,2,0.000,ALERT,212.61,300.57,59.949,1462929303,"201051344000917","219011344069620",0.00,14.00,0,297.87,330.33,0.0,0.0,0.000,404873.7,404873.7,34661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1462929349,492518.00
05/10/2016 21:15,2,0.064,ALERT,212.83,301.77,59.975,1462929303,"201051344001145","219011344069620",26.30,12.70,0,299.67,336.04,1.7,0.0,0.000,410082.0,410082.0,34520,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1462929351,492519.00
05/10/2016 21:15,2,0.070,ALERT,212.38,300.57,59.965,1462929303,"201051344000651","219011344069620",26.06,12.30,0,298.47,335.74,1.9,0.0,0.000,402238.6,402238.6,34883,0,0,0,L,1122011218,0,122.23,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1462929353,492520.00
05/10/2016 21:15,2,0.000,ALERT,211.25,299.67,59.965,1462929303,"274151322000088","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,649531.2,649531.2,23435,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1462929355,492521.00
05/10/2016 21:15,2,0.000,ALERT,212.38,298.77,59.981,1462929303,"274151322000068","219011344069620",0.00,15.00,0,298.17,391.04,0.0,0.0,0.000,545665.6,545665.6,24882,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,94,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1462929356,492522.00
05/10/2016 21:15,2,0.076,ALERT,212.16,301.17,59.970,1462929303,"201051344001135","219011344069620",26.70,13.00,0,299.67,338.44,2.1,0.1,0.000,398373.3,398373.3,34829,0,0,0,L,1122011218,0,121.55,121.55,0100,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1462929358,492523.00
05/10/2016 21:15,2,0.078,ALERT,212.16,302.68,59.959,1462929303,"201051344000594","219011344069620",26.86,13.00,0,300.57,339.04,2.1,0.2,0.000,406695.9,406695.9,30274,0,0,0,L,1122011218,0,121.33,121.55,0100,10,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1462929360,492524.00
05/10/2016 21:15,2,0.064,ALERT,212.61,300.87,60.023,1462929303,"201051344001203","219011344069620",25.56,13.30,0,298.77,336.34,1.7,0.0,0.000,405220.3,405220.3,34842,0,0,0,L,1122011218,0,122.23,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1462929362,492525.00
05/10/2016 21:15,2,0.000,ALERT,211.48,299.67,59.965,1462929303,"274151322000054","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,663596.5,663596.5,23464,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1462929364,492526.00
05/10/2016 21:15,2,0.072,ALERT,212.83,301.77,59.965,1462929303,"201051344000867","219011344069620",25.41,13.70,0,299.97,327.92,1.9,0.0,0.000,394433.4,394433.4,30274,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1462929365,492527.00
05/10/2016 21:15,2,0.000,ALERT,212.61,300.87,59.996,1462929303,"201051344001093","219011344069620",0.00,13.70,0,299.37,316.20,0.0,0.0,0.000,403887.9,403887.9,34713,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1462929367,492528.00
05/10/2016 21:15,2,0.023,ALERT,212.38,302.07,59.991,1462929303,"201051344000900","219011344069620",25.49,13.00,0,300.87,337.84,0.6,0.0,0.000,409966.8,409966.8,29660,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1462929369,492529.00
05/10/2016 21:15,2,0.000,ALERT,212.61,301.77,59.959,1462929303,"201051344000648","219011344069620",0.00,12.70,0,300.27,340.25,0.0,0.0,0.000,402192.5,402192.5,29959,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1462929371,492530.00
05/10/2016 21:15,2,0.078,ALERT,212.61,302.68,59.981,1462929303,"201051344000569","219011344069620",26.68,13.30,0,301.47,339.04,2.1,0.1,0.000,411135.3,411135.3,29596,0,0,0,L,1122011218,0,120.88,122.23,0100,11,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1462929373,492531.00
05/10/2016 21:15,2,0.000,ALERT,212.38,302.37,59.965,1462929303,"201051344000983","219011344069620",0.00,13.30,0,300.87,335.74,0.0,0.0,0.000,402768.4,402768.4,30065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1462929375,492532.00
05/10/2016 21:15,2,0.000,ALERT,212.61,302.07,60.039,1462929303,"201051344001158","219011344069620",0.00,12.30,0,299.97,333.33,0.0,0.0,0.000,397260.9,397260.9,30328,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1462929376,492533.00
05/10/2016 21:15,2,0.000,ALERT,212.83,302.37,59.959,1462929303,"201051344000576","219011344069620",0.00,13.00,0,301.17,319.81,0.0,0.0,0.000,404156.4,404156.4,29739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1462929378,492534.00
05/10/2016 21:15,2,0.000,ALERT,211.93,299.37,59.970,1462929303,"274151322000087","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,637406.7,637406.7,23544,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1462929380,492535.00
05/10/2016 21:30,2,0.000,ALERT,211.93,300.57,60.039,1462930203,"201051344000645","219011344069620",0.00,13.00,0,287.35,312.29,0.0,0.0,0.000,403824.9,403824.9,29881,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1462930205,492536.00
05/10/2016 21:30,2,0.000,ALERT,211.03,298.17,59.996,1462930203,"274151322000085","219011344069620",0.00,14.00,0,286.44,302.07,0.0,0.0,0.000,665796.0,665796.0,23475,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930207,492537.00
05/10/2016 21:30,2,0.000,ALERT,211.93,299.97,60.028,1462930203,"201051344000633","219011344069620",0.00,12.00,0,285.24,312.59,0.0,0.0,0.000,394776.5,394776.5,30350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1462930208,492538.00
05/10/2016 21:30,2,0.000,ALERT,211.48,299.97,60.034,1462930203,"201051344000469","219011344069620",0.00,11.70,0,286.14,311.69,0.0,0.0,0.000,396144.4,396144.4,30289,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1462930210,492539.00
05/10/2016 21:30,2,0.000,ALERT,211.03,299.37,60.028,1462930203,"201051344000646","219011344069620",0.00,12.30,0,286.74,302.68,0.0,0.0,0.000,399945.2,399945.2,34851,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462930212,492540.00
05/10/2016 21:30,2,0.000,ALERT,210.57,298.17,59.991,1462930203,"274151322000052","219011344069620",0.00,13.70,0,285.84,302.07,0.0,0.0,0.000,677573.7,677573.7,23696,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930214,492541.00
05/10/2016 21:30,2,0.000,ALERT,211.70,299.67,60.034,1462930203,"201051344000585","219011344069620",0.00,12.70,0,286.74,302.98,0.0,0.0,0.000,406330.7,406330.7,34855,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1462930216,492542.00
05/10/2016 21:30,2,0.000,ALERT,211.48,299.97,60.039,1462930203,"201051344001230","219011344069620",0.00,12.30,0,287.65,303.28,0.0,0.0,0.000,403655.5,403655.5,34650,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1462930217,492543.00
05/10/2016 21:30,2,0.000,ALERT,212.16,300.57,60.039,1462930203,"201051344000582","219011344069620",0.00,12.30,0,287.95,303.58,0.0,0.0,0.000,397176.7,397176.7,34825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1462930219,492544.00
05/10/2016 21:30,2,0.000,ALERT,211.25,299.67,60.034,1462930203,"201051344000955","219011344069620",0.00,12.70,0,287.35,302.68,0.0,0.0,0.000,409182.7,409182.7,34757,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1462930221,492545.00
05/10/2016 21:30,2,0.000,ALERT,210.80,297.87,60.007,1462930203,"274151322000094","219011344069620",0.00,13.70,0,285.84,301.17,0.0,0.0,0.000,545926.1,545926.1,24678,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462930223,492546.00
05/10/2016 21:30,2,0.000,ALERT,211.48,301.17,60.044,1462930203,"201051344000579","219011344069620",0.00,12.70,0,287.95,312.29,0.0,0.0,0.000,409892.7,409892.7,10363,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1462930225,492547.00
05/10/2016 21:30,2,0.000,ALERT,211.48,299.97,60.002,1462930203,"201051344000890","219011344069620",0.00,12.70,0,287.95,304.18,0.0,0.0,0.000,406341.6,406341.6,34776,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1462930227,492548.00
05/10/2016 21:30,2,0.000,ALERT,211.70,299.67,60.023,1462930203,"201051344000438","219011344069620",0.00,12.00,0,287.65,303.28,0.0,0.0,0.000,408485.3,408485.3,34787,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462930228,492549.00
05/10/2016 21:30,2,0.000,ALERT,211.70,299.07,60.028,1462930203,"201051344000417","219011344069620",0.00,12.70,0,286.74,302.37,0.0,0.0,0.000,401237.3,401237.3,34941,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1462930230,492550.00
05/10/2016 21:30,2,0.000,ALERT,210.80,299.37,59.981,1462930203,"274151322000083","219011344069620",0.00,13.70,0,286.44,302.07,0.0,0.0,0.000,671511.0,671511.0,23766,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462930232,492551.00
05/10/2016 21:30,2,0.000,ALERT,211.48,298.77,60.018,1462930203,"274151322000076","219011344069620",0.00,13.70,0,286.44,302.07,0.0,0.0,0.000,714793.1,714793.1,23760,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930234,492552.00
05/10/2016 21:30,2,0.000,ALERT,211.25,300.87,60.028,1462930203,"201051344000868","219011344069620",0.00,12.30,0,287.95,313.50,0.0,0.0,0.000,395160.2,395160.2,30017,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1462930236,492553.00
05/10/2016 21:30,2,0.000,ALERT,210.80,299.37,60.007,1462930203,"274151322000095","219011344069620",0.00,13.30,0,287.05,302.68,0.0,0.0,0.000,707544.8,707544.8,23666,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930238,492554.00
05/10/2016 21:30,2,0.000,ALERT,211.48,300.27,60.002,1462930203,"201051344000988","219011344069620",0.00,12.70,0,284.94,311.99,0.0,0.0,0.000,392453.1,392453.1,30311,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1462930239,492555.00
05/10/2016 21:30,2,0.000,ALERT,211.48,298.77,60.018,1462930203,"201051344001025","219011344069620",0.00,12.00,0,287.05,303.58,0.0,0.0,0.000,406183.0,406183.0,34827,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1462930241,492556.00
05/10/2016 21:30,2,0.000,ALERT,211.25,300.57,59.996,1462930203,"201051344000458","219011344069620",0.00,13.30,0,287.65,311.99,0.0,0.0,0.000,403150.1,403150.1,30233,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1462930243,492557.00
05/10/2016 21:30,2,0.000,ALERT,211.93,300.27,60.018,1462930203,"201051344000853","219011344069620",0.00,12.00,0,287.35,311.99,0.0,0.0,0.000,401658.3,401658.3,29832,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1462930245,492558.00
05/10/2016 21:30,2,0.000,ALERT,211.93,299.97,60.002,1462930203,"201051344000685","219011344069620",0.00,12.30,0,287.35,302.98,0.0,0.0,0.000,407991.1,407991.1,34666,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1462930246,492559.00
05/10/2016 21:30,2,0.000,ALERT,211.93,299.37,60.007,1462930203,"201051344000917","219011344069620",0.00,13.30,0,286.14,302.07,0.0,0.0,0.000,404873.7,404873.7,34663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930248,492560.00
05/10/2016 21:30,2,0.000,ALERT,211.93,299.97,60.007,1462930203,"201051344001145","219011344069620",0.00,12.00,0,287.95,303.58,0.0,0.0,0.000,410082.0,410082.0,34522,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1462930250,492561.00
05/10/2016 21:30,2,0.000,ALERT,211.70,298.77,60.002,1462930203,"201051344000651","219011344069620",0.00,11.70,0,286.74,302.37,0.0,0.0,0.000,402238.6,402238.6,34885,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1462930252,492562.00
05/10/2016 21:30,2,0.000,ALERT,210.57,299.07,59.970,1462930203,"274151322000088","219011344069620",0.00,14.00,0,286.14,301.47,0.0,0.0,0.000,649531.2,649531.2,23437,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930254,492563.00
05/10/2016 21:30,2,0.000,ALERT,211.48,298.17,60.012,1462930203,"274151322000068","219011344069620",0.00,14.00,0,285.54,300.87,0.0,0.0,0.000,545665.6,545665.6,24884,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930255,492564.00
05/10/2016 21:30,2,0.000,ALERT,211.25,299.67,60.002,1462930203,"201051344001135","219011344069620",0.00,12.30,0,287.65,303.58,0.0,0.0,0.000,398373.3,398373.3,34831,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1462930257,492565.00
05/10/2016 21:30,2,0.000,ALERT,211.25,301.17,60.018,1462930203,"201051344000594","219011344069620",0.00,12.30,0,287.05,313.80,0.0,0.0,0.000,406695.9,406695.9,30276,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1462930259,492566.00
05/10/2016 21:30,2,0.000,ALERT,211.93,299.67,59.996,1462930203,"201051344001203","219011344069620",0.00,12.70,0,287.35,304.48,0.0,0.0,0.000,405220.3,405220.3,34844,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1462930261,492567.00
05/10/2016 21:30,2,0.000,ALERT,211.03,299.37,59.986,1462930203,"274151322000054","219011344069620",0.00,14.30,0,286.14,302.07,0.0,0.0,0.000,663596.5,663596.5,23466,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930263,492568.00
05/10/2016 21:30,2,0.000,ALERT,211.70,300.27,60.028,1462930203,"201051344000867","219011344069620",0.00,13.00,0,287.05,312.59,0.0,0.0,0.000,394433.4,394433.4,30276,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930265,492569.00
05/10/2016 21:30,2,0.000,ALERT,211.70,299.97,60.002,1462930203,"201051344001093","219011344069620",0.00,13.00,0,287.05,302.98,0.0,0.0,0.000,403887.9,403887.9,34715,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930267,492570.00
05/10/2016 21:30,2,0.000,ALERT,211.25,299.97,60.034,1462930203,"201051344000900","219011344069620",0.00,12.30,0,286.74,312.29,0.0,0.0,0.000,409966.8,409966.8,29662,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930268,492571.00
05/10/2016 21:30,2,0.000,ALERT,211.93,299.97,59.986,1462930203,"201051344000648","219011344069620",0.00,12.00,0,286.74,311.99,0.0,0.0,0.000,402192.5,402192.5,29961,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930270,492572.00
05/10/2016 21:30,2,0.000,ALERT,211.48,300.87,60.012,1462930203,"201051344000569","219011344069620",0.00,12.70,0,287.95,312.59,0.0,0.0,0.000,411135.3,411135.3,29598,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1462930272,492573.00
05/10/2016 21:30,2,0.000,ALERT,211.48,300.87,60.018,1462930203,"201051344000983","219011344069620",0.00,12.70,0,287.65,312.29,0.0,0.0,0.000,402768.4,402768.4,30067,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462930274,492574.00
05/10/2016 21:30,2,0.000,ALERT,211.48,299.97,59.954,1462930203,"201051344001158","219011344069620",0.00,12.00,0,286.44,311.69,0.0,0.0,0.000,397260.9,397260.9,30330,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462930276,492575.00
05/10/2016 21:30,2,0.000,ALERT,211.93,300.57,60.012,1462930203,"201051344000576","219011344069620",0.00,12.30,0,287.05,312.59,0.0,0.0,0.000,404156.4,404156.4,29741,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462930277,492576.00
05/10/2016 21:30,2,0.000,ALERT,210.80,297.26,59.981,1462930203,"274151322000087","219011344069620",0.00,15.00,0,285.54,300.87,0.0,0.0,0.000,637406.7,637406.7,23546,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462930279,492577.00
05/10/2016 21:45,2,0.000,ALERT,211.93,299.97,59.996,1462931104,"201051344000645","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,403824.9,403824.9,29883,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931106,492578.00
05/10/2016 21:45,2,0.000,ALERT,210.80,298.17,59.991,1462931104,"274151322000085","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,665796.0,665796.0,23477,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931108,492579.00
05/10/2016 21:45,2,0.000,ALERT,211.70,299.67,59.954,1462931104,"201051344000633","219011344069620",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,394776.5,394776.5,30352,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931110,492580.00
05/10/2016 21:45,2,0.000,ALERT,211.48,300.27,59.991,1462931104,"201051344000469","219011344069620",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,396144.4,396144.4,30291,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931111,492581.00
05/10/2016 21:45,2,0.000,ALERT,211.25,299.07,60.002,1462931104,"201051344000646","219011344069620",0.00,12.00,0,295.46,301.47,0.0,0.0,0.000,399945.2,399945.2,34853,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931113,492582.00
05/10/2016 21:45,2,0.000,ALERT,210.57,299.37,60.002,1462931104,"274151322000052","219011344069620",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,677573.7,677573.7,23698,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931115,492583.00
05/10/2016 21:45,2,0.000,ALERT,211.70,299.67,60.002,1462931104,"201051344000585","219011344069620",0.00,12.30,0,295.46,301.47,0.0,0.0,0.000,406330.7,406330.7,34857,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931117,492584.00
05/10/2016 21:45,2,0.000,ALERT,211.70,299.97,60.002,1462931104,"201051344001230","219011344069620",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,403655.5,403655.5,34652,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931119,492585.00
05/10/2016 21:45,2,0.000,ALERT,212.16,300.57,60.039,1462931104,"201051344000582","219011344069620",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,397176.7,397176.7,34827,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931121,492586.00
05/10/2016 21:45,2,0.000,ALERT,211.25,299.97,59.996,1462931104,"201051344000955","219011344069620",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,409182.7,409182.7,34759,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931122,492587.00
05/10/2016 21:45,2,0.000,ACTIVE_NO_POWER,211.03,298.47,59.991,1462931104,"274151322000094","219011344069620",0.00,13.00,0,294.86,299.97,0.0,0.0,0.000,545926.1,545926.1,24680,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462931124,492588.00
05/10/2016 21:45,2,0.000,ALERT,211.48,300.87,59.996,1462931104,"201051344000579","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,409892.7,409892.7,10365,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931126,492589.00
05/10/2016 21:45,2,0.000,ALERT,211.48,300.27,60.002,1462931104,"201051344000890","219011344069620",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,406341.6,406341.6,34778,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931128,492590.00
05/10/2016 21:45,2,0.000,ALERT,211.70,299.97,60.007,1462931104,"201051344000438","219011344069620",0.00,11.70,0,296.06,301.77,0.0,0.0,0.000,408485.3,408485.3,34789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931130,492591.00
05/10/2016 21:45,2,0.000,ALERT,211.93,299.07,60.002,1462931104,"201051344000417","219011344069620",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,401237.3,401237.3,34943,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931131,492592.00
05/10/2016 21:45,2,0.000,ALERT,211.25,299.97,60.002,1462931104,"274151322000083","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,671511.0,671511.0,23768,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931133,492593.00
05/10/2016 21:45,2,0.000,ALERT,211.70,299.37,60.002,1462931104,"274151322000076","219011344069620",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,714793.1,714793.1,23762,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931135,492594.00
05/10/2016 21:45,2,0.000,ALERT,211.48,301.17,60.007,1462931104,"201051344000868","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,395160.2,395160.2,30019,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931137,492595.00
05/10/2016 21:45,2,0.000,ALERT,211.03,299.67,59.975,1462931104,"274151322000095","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,707544.8,707544.8,23668,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931139,492596.00
05/10/2016 21:45,2,0.000,ALERT,211.70,300.57,59.996,1462931104,"201051344000988","219011344069620",0.00,12.00,0,295.16,301.77,0.0,0.0,0.000,392453.1,392453.1,30313,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931141,492597.00
05/10/2016 21:45,2,0.000,ALERT,211.48,299.37,59.986,1462931104,"201051344001025","219011344069620",0.00,11.70,0,295.46,301.77,0.0,0.0,0.000,406183.0,406183.0,34829,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931142,492598.00
05/10/2016 21:45,2,0.000,ALERT,211.48,300.87,60.039,1462931104,"201051344000458","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,403150.1,403150.1,30235,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931144,492599.00
05/10/2016 21:45,2,0.000,ALERT,212.16,300.57,60.002,1462931104,"201051344000853","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,401658.3,401658.3,29834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931146,492600.00
05/10/2016 21:45,2,0.000,ALERT,211.93,299.97,60.002,1462931104,"201051344000685","219011344069620",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,407991.1,407991.1,34668,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931148,492601.00
05/10/2016 21:45,2,0.000,ALERT,211.93,299.37,59.996,1462931104,"201051344000917","219011344069620",0.00,13.00,0,294.56,300.87,0.0,0.0,0.000,404873.7,404873.7,34665,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931149,492602.00
05/10/2016 21:45,2,0.000,ALERT,212.16,300.57,60.002,1462931104,"201051344001145","219011344069620",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,410082.0,410082.0,34524,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931151,492603.00
05/10/2016 21:45,2,0.000,ALERT,211.93,299.37,60.023,1462931104,"201051344000651","219011344069620",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,402238.6,402238.6,34887,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931153,492604.00
05/10/2016 21:45,2,0.000,ALERT,210.80,299.07,59.975,1462931104,"274151322000088","219011344069620",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,649531.2,649531.2,23439,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931155,492605.00
05/10/2016 21:45,2,0.000,ALERT,211.93,298.47,60.012,1462931104,"274151322000068","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,545665.6,545665.6,24886,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931157,492606.00
05/10/2016 21:45,2,0.000,ALERT,211.48,299.97,59.970,1462931104,"201051344001135","219011344069620",0.00,12.00,0,296.06,301.77,0.0,0.0,0.000,398373.3,398373.3,34833,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931158,492607.00
05/10/2016 21:45,2,0.000,ALERT,211.48,301.47,60.007,1462931104,"201051344000594","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,406695.9,406695.9,30278,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931160,492608.00
05/10/2016 21:45,2,0.000,ALERT,211.93,299.67,60.023,1462931104,"201051344001203","219011344069620",0.00,12.00,0,296.06,303.28,0.0,0.0,0.000,405220.3,405220.3,34846,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931162,492609.00
05/10/2016 21:45,2,0.000,ALERT,210.80,299.07,60.007,1462931104,"274151322000054","219011344069620",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,663596.5,663596.5,23468,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931164,492610.00
05/10/2016 21:45,2,0.000,ALERT,211.70,299.97,60.044,1462931104,"201051344000867","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,394433.4,394433.4,30278,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931166,492611.00
05/10/2016 21:45,2,0.000,ALERT,211.70,299.67,60.028,1462931104,"201051344001093","219011344069620",0.00,12.70,0,295.76,301.77,0.0,0.0,0.000,403887.9,403887.9,34717,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931167,492612.00
05/10/2016 21:45,2,0.000,ALERT,211.48,300.57,60.023,1462931104,"201051344000900","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,409966.8,409966.8,29664,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931169,492613.00
05/10/2016 21:45,2,0.000,ALERT,211.93,299.97,60.023,1462931104,"201051344000648","219011344069620",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,402192.5,402192.5,29963,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462931171,492614.00
05/10/2016 21:45,2,0.000,ALERT,211.70,301.17,60.023,1462931104,"201051344000569","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,411135.3,411135.3,29600,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931173,492615.00
05/10/2016 21:45,2,0.000,ALERT,211.70,301.17,60.018,1462931104,"201051344000983","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,402768.4,402768.4,30069,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931175,492616.00
05/10/2016 21:45,2,0.000,ALERT,211.70,300.57,60.023,1462931104,"201051344001158","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,397260.9,397260.9,30332,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931176,492617.00
05/10/2016 21:45,2,0.000,ALERT,212.16,301.17,60.023,1462931104,"201051344000576","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,404156.4,404156.4,29743,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931178,492618.00
05/10/2016 21:45,2,0.000,ALERT,211.03,298.77,60.034,1462931104,"274151322000087","219011344069620",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,637406.7,637406.7,23548,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462931180,492619.00
05/10/2016 22:00,2,0.000,ALERT,212.16,301.17,59.991,1462932003,"201051344000645","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,403824.9,403824.9,29885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932005,492620.00
05/10/2016 22:00,2,0.000,ALERT,211.25,299.67,59.938,1462932003,"274151322000085","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,665796.0,665796.0,23479,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932007,492621.00
05/10/2016 22:00,2,0.000,ALERT,212.38,301.17,59.991,1462932003,"201051344000633","219011344069620",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,394776.5,394776.5,30354,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932009,492622.00
05/10/2016 22:00,2,0.000,ALERT,211.70,301.17,59.991,1462932003,"201051344000469","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,396144.4,396144.4,30293,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932011,492623.00
05/10/2016 22:00,2,0.000,ALERT,211.48,299.97,59.991,1462932003,"201051344000646","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,399945.2,399945.2,34855,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932013,492624.00
05/10/2016 22:00,2,0.000,ALERT,211.03,300.27,60.023,1462932003,"274151322000052","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,677573.7,677573.7,23700,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932014,492625.00
05/10/2016 22:00,2,0.000,ALERT,211.93,300.27,59.986,1462932003,"201051344000585","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,406330.7,406330.7,34859,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932016,492626.00
05/10/2016 22:00,2,0.000,ALERT,211.93,300.57,60.023,1462932003,"201051344001230","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,403655.5,403655.5,34654,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932018,492627.00
05/10/2016 22:00,2,0.000,ALERT,212.16,300.87,59.965,1462932003,"201051344000582","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,397176.7,397176.7,34829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932020,492628.00
05/10/2016 22:00,2,0.000,ALERT,211.48,299.97,59.938,1462932003,"201051344000955","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,409182.7,409182.7,34761,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932022,492629.00
05/10/2016 22:00,2,0.000,ALERT,211.48,299.37,59.996,1462932003,"274151322000094","219011344069620",0.00,12.30,0,297.26,300.57,0.0,0.0,0.000,545926.1,545926.1,24681,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932023,492630.00
05/10/2016 22:00,2,0.000,ALERT,211.93,302.07,60.012,1462932003,"201051344000579","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,409892.7,409892.7,10367,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932025,492631.00
05/10/2016 22:00,2,0.000,ALERT,211.70,300.27,59.981,1462932003,"201051344000890","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,406341.6,406341.6,34780,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932027,492632.00
05/10/2016 22:00,2,0.000,ALERT,211.93,299.97,59.986,1462932003,"201051344000438","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,408485.3,408485.3,34791,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932029,492633.00
05/10/2016 22:00,2,0.000,ALERT,211.93,299.37,59.991,1462932003,"201051344000417","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,401237.3,401237.3,34945,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932030,492634.00
05/10/2016 22:00,2,0.000,ALERT,211.48,300.27,60.002,1462932003,"274151322000083","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,671511.0,671511.0,23770,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932032,492635.00
05/10/2016 22:00,2,0.000,ALERT,211.93,299.67,59.954,1462932003,"274151322000076","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,714793.1,714793.1,23764,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932034,492636.00
05/10/2016 22:00,2,0.000,ALERT,211.70,301.77,59.965,1462932003,"201051344000868","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,395160.2,395160.2,30021,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932036,492637.00
05/10/2016 22:00,2,0.000,ALERT,211.48,300.87,59.954,1462932003,"274151322000095","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,707544.8,707544.8,23670,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932038,492638.00
05/10/2016 22:00,2,0.000,ALERT,211.70,301.17,59.965,1462932003,"201051344000988","219011344069620",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,392453.1,392453.1,30315,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932040,492639.00
05/10/2016 22:00,2,0.000,ALERT,211.48,299.07,59.975,1462932003,"201051344001025","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,406183.0,406183.0,34831,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932042,492640.00
05/10/2016 22:00,2,0.000,ALERT,211.70,301.47,59.965,1462932003,"201051344000458","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,403150.1,403150.1,30237,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932044,492641.00
05/10/2016 22:00,2,0.000,ALERT,212.38,301.17,59.965,1462932003,"201051344000853","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,401658.3,401658.3,29836,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932046,492642.00
05/10/2016 22:00,2,0.000,ALERT,212.16,299.97,59.991,1462932003,"201051344000685","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,407991.1,407991.1,34670,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932047,492643.00
05/10/2016 22:00,2,0.000,ALERT,212.16,299.67,59.970,1462932003,"201051344000917","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,404873.7,404873.7,34667,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932049,492644.00
05/10/2016 22:00,2,0.000,ALERT,212.16,300.57,59.965,1462932003,"201051344001145","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,410082.0,410082.0,34526,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932051,492645.00
05/10/2016 22:00,2,0.000,ALERT,211.93,299.37,59.970,1462932003,"201051344000651","219011344069620",0.00,11.30,0,297.57,300.87,0.0,0.0,0.000,402238.6,402238.6,34889,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932053,492646.00
05/10/2016 22:00,2,0.000,ALERT,211.03,299.67,60.002,1462932003,"274151322000088","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,649531.2,649531.2,23441,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932054,492647.00
05/10/2016 22:00,2,0.000,ALERT,211.93,299.37,59.965,1462932003,"274151322000068","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,545665.6,545665.6,24888,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932056,492648.00
05/10/2016 22:00,2,0.000,ALERT,211.70,300.27,59.970,1462932003,"201051344001135","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,398373.3,398373.3,34835,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932058,492649.00
05/10/2016 22:00,2,0.000,ALERT,211.70,302.37,59.965,1462932003,"201051344000594","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,406695.9,406695.9,30280,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932060,492650.00
05/10/2016 22:00,2,0.000,ALERT,211.93,299.97,59.996,1462932003,"201051344001203","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,405220.3,405220.3,34848,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932062,492651.00
05/10/2016 22:00,2,0.000,ALERT,211.03,300.57,59.959,1462932003,"274151322000054","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,663596.5,663596.5,23470,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932063,492652.00
05/10/2016 22:00,2,0.000,ALERT,212.16,301.47,59.965,1462932003,"201051344000867","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,394433.4,394433.4,30280,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932065,492653.00
