ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 22:00,2,0.000,ALERT,211.93,300.27,59.970,1462932003,"201051344001093","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,403887.9,403887.9,34719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932067,492654.00
05/10/2016 22:00,2,0.000,ALERT,211.93,301.77,59.970,1462932003,"201051344000900","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,409966.8,409966.8,29666,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932069,492655.00
05/10/2016 22:00,2,0.000,ALERT,212.38,301.17,59.965,1462932003,"201051344000648","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,402192.5,402192.5,29965,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932071,492656.00
05/10/2016 22:00,2,0.000,ALERT,212.16,302.68,59.938,1462932003,"201051344000569","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,411135.3,411135.3,29602,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932072,492657.00
05/10/2016 22:00,2,0.000,ALERT,211.93,302.07,59.959,1462932003,"201051344000983","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,402768.4,402768.4,30071,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932074,492658.00
05/10/2016 22:00,2,0.000,ALERT,211.93,301.47,59.965,1462932003,"201051344001158","219011344069620",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,397260.9,397260.9,30334,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932076,492659.00
05/10/2016 22:00,2,0.000,ALERT,212.38,302.07,59.965,1462932003,"201051344000576","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,404156.4,404156.4,29745,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932078,492660.00
05/10/2016 22:00,2,0.000,ALERT,211.25,299.67,59.922,1462932003,"274151322000087","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,637406.7,637406.7,23550,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932080,492661.00
05/10/2016 22:15,2,0.000,ALERT,213.06,302.37,59.965,1462932903,"201051344000645","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,403824.9,403824.9,29887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932905,492662.00
05/10/2016 22:15,2,0.000,ALERT,212.16,301.17,59.970,1462932903,"274151322000085","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,665796.0,665796.0,23481,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932907,492663.00
05/10/2016 22:15,2,0.000,ALERT,213.06,301.77,59.965,1462932903,"201051344000633","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,394776.5,394776.5,30356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932909,492664.00
05/10/2016 22:15,2,0.000,ALERT,212.61,302.07,59.970,1462932903,"201051344000469","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,396144.4,396144.4,30295,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932910,492665.00
05/10/2016 22:15,2,0.000,ALERT,212.16,301.17,59.975,1462932903,"201051344000646","219011344069620",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,399945.2,399945.2,34857,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932912,492666.00
05/10/2016 22:15,2,0.000,ALERT,211.70,301.47,59.986,1462932903,"274151322000052","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,677573.7,677573.7,23702,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932914,492667.00
05/10/2016 22:15,2,0.000,ALERT,212.61,301.47,59.922,1462932903,"201051344000585","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,406330.7,406330.7,34861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932916,492668.00
05/10/2016 22:15,2,0.000,ALERT,212.38,301.77,59.938,1462932903,"201051344001230","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,403655.5,403655.5,34656,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932918,492669.00
05/10/2016 22:15,2,0.000,ALERT,213.06,301.77,59.970,1462932903,"201051344000582","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,397176.7,397176.7,34831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932919,492670.00
05/10/2016 22:15,2,0.000,ALERT,212.16,301.47,59.975,1462932903,"201051344000955","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,409182.7,409182.7,34763,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932921,492671.00
05/10/2016 22:15,2,0.000,ALERT,211.93,300.57,59.959,1462932903,"274151322000094","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,545926.1,545926.1,24683,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932923,492672.00
05/10/2016 22:15,2,0.000,ALERT,212.38,302.98,59.975,1462932903,"201051344000579","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,409892.7,409892.7,10369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932925,492673.00
05/10/2016 22:15,2,0.000,ALERT,212.38,301.47,59.970,1462932903,"201051344000890","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,406341.6,406341.6,34782,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932927,492674.00
05/10/2016 22:15,2,0.000,ALERT,212.61,301.17,59.970,1462932903,"201051344000438","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,408485.3,408485.3,34793,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932928,492675.00
05/10/2016 22:15,2,0.000,ALERT,212.61,300.87,59.949,1462932903,"201051344000417","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,401237.3,401237.3,34947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932930,492676.00
05/10/2016 22:15,2,0.000,ALERT,212.16,301.77,60.002,1462932903,"274151322000083","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,671511.0,671511.0,23772,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932932,492677.00
05/10/2016 22:15,2,0.000,ALERT,212.61,301.47,59.965,1462932903,"274151322000076","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,714793.1,714793.1,23766,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932934,492678.00
05/10/2016 22:15,2,0.000,ALERT,212.38,302.98,59.965,1462932903,"201051344000868","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,395160.2,395160.2,30023,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932936,492679.00
05/10/2016 22:15,2,0.000,ALERT,211.93,302.37,59.959,1462932903,"274151322000095","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,707544.8,707544.8,23672,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932937,492680.00
05/10/2016 22:15,2,0.000,ALERT,212.38,302.07,59.970,1462932903,"201051344000988","219011344069620",0.00,12.00,0,297.26,303.28,0.0,0.0,0.000,392453.1,392453.1,30317,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932939,492681.00
05/10/2016 22:15,2,0.000,ALERT,212.38,300.27,59.986,1462932903,"201051344001025","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,406183.0,406183.0,34833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932941,492682.00
05/10/2016 22:15,2,0.000,ALERT,212.38,302.37,59.975,1462932903,"201051344000458","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,403150.1,403150.1,30239,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932943,492683.00
05/10/2016 22:15,2,0.000,ALERT,213.06,302.37,60.007,1462932903,"201051344000853","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,401658.3,401658.3,29838,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932945,492684.00
05/10/2016 22:15,2,0.000,ALERT,212.83,301.17,59.975,1462932903,"201051344000685","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,407991.1,407991.1,34672,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932946,492685.00
05/10/2016 22:15,2,0.000,ALERT,212.61,300.57,59.975,1462932903,"201051344000917","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,404873.7,404873.7,34669,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932948,492686.00
05/10/2016 22:15,2,0.000,ALERT,212.83,301.17,59.970,1462932903,"201051344001145","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,410082.0,410082.0,34528,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932950,492687.00
05/10/2016 22:15,2,0.000,ALERT,212.61,300.57,59.975,1462932903,"201051344000651","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,402238.6,402238.6,34891,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932952,492688.00
05/10/2016 22:15,2,0.000,ALERT,211.48,300.87,59.949,1462932903,"274151322000088","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,649531.2,649531.2,23443,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932954,492689.00
05/10/2016 22:15,2,0.000,ALERT,212.38,299.97,59.933,1462932903,"274151322000068","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,545665.6,545665.6,24890,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932955,492690.00
05/10/2016 22:15,2,0.000,ALERT,212.16,300.87,59.970,1462932903,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,398373.3,398373.3,34837,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932957,492691.00
05/10/2016 22:15,2,0.000,ALERT,212.38,302.98,59.933,1462932903,"201051344000594","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,406695.9,406695.9,30282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932959,492692.00
05/10/2016 22:15,2,0.000,ALERT,212.61,300.87,59.970,1462932903,"201051344001203","219011344069620",0.00,12.00,0,298.17,304.18,0.0,0.0,0.000,405220.3,405220.3,34850,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932961,492693.00
05/10/2016 22:15,2,0.000,ALERT,211.70,301.17,59.949,1462932903,"274151322000054","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,663596.5,663596.5,23472,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932963,492694.00
05/10/2016 22:15,2,0.000,ALERT,212.83,302.37,59.949,1462932903,"201051344000867","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,394433.4,394433.4,30282,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932964,492695.00
05/10/2016 22:15,2,0.000,ALERT,212.38,301.47,59.970,1462932903,"201051344001093","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,403887.9,403887.9,34721,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462932966,492696.00
05/10/2016 22:15,2,0.000,ALERT,212.61,302.37,59.970,1462932903,"201051344000900","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,409966.8,409966.8,29668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932968,492697.00
05/10/2016 22:15,2,0.000,ALERT,212.83,301.77,59.970,1462932903,"201051344000648","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,402192.5,402192.5,29967,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932970,492698.00
05/10/2016 22:15,2,0.000,ALERT,212.61,303.28,59.970,1462932903,"201051344000569","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,411135.3,411135.3,29604,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932972,492699.00
05/10/2016 22:15,2,0.000,ALERT,212.38,302.68,59.954,1462932903,"201051344000983","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,402768.4,402768.4,30073,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932973,492700.00
05/10/2016 22:15,2,0.000,ALERT,212.61,302.07,59.928,1462932903,"201051344001158","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,397260.9,397260.9,30336,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932975,492701.00
05/10/2016 22:15,2,0.000,ALERT,212.83,302.68,59.970,1462932903,"201051344000576","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,404156.4,404156.4,29747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932977,492702.00
05/10/2016 22:15,2,0.000,ALERT,212.16,300.27,59.970,1462932903,"274151322000087","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,637406.7,637406.7,23552,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462932979,492703.00
05/10/2016 22:30,2,0.000,ALERT,213.51,303.28,60.012,1462933803,"201051344000645","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,403824.9,403824.9,29889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933805,492704.00
05/10/2016 22:30,2,0.000,ALERT,212.38,301.77,60.018,1462933803,"274151322000085","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,665796.0,665796.0,23483,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933807,492705.00
05/10/2016 22:30,2,0.000,ALERT,213.51,302.98,60.018,1462933803,"201051344000633","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,394776.5,394776.5,30358,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933808,492706.00
05/10/2016 22:30,2,0.000,ALERT,213.06,303.28,60.018,1462933803,"201051344000469","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,396144.4,396144.4,30297,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933810,492707.00
05/10/2016 22:30,2,0.000,ALERT,212.38,301.47,60.012,1462933803,"201051344000646","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,399945.2,399945.2,34859,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933812,492708.00
05/10/2016 22:30,2,0.000,ALERT,211.93,302.07,60.012,1462933803,"274151322000052","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,677573.7,677573.7,23704,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933814,492709.00
05/10/2016 22:30,2,0.000,ALERT,213.06,301.77,60.012,1462933803,"201051344000585","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,406330.7,406330.7,34863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933816,492710.00
05/10/2016 22:30,2,0.000,ALERT,212.83,302.07,60.007,1462933803,"201051344001230","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,403655.5,403655.5,34658,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933817,492711.00
05/10/2016 22:30,2,0.000,ALERT,213.29,302.37,60.012,1462933803,"201051344000582","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,397176.7,397176.7,34833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933819,492712.00
05/10/2016 22:30,2,0.000,ALERT,212.38,301.77,60.012,1462933803,"201051344000955","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,409182.7,409182.7,34765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933821,492713.00
05/10/2016 22:30,2,0.000,ALERT,212.61,301.47,60.018,1462933803,"274151322000094","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,545926.1,545926.1,24685,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933823,492714.00
05/10/2016 22:30,2,0.000,ALERT,213.06,304.18,60.034,1462933803,"201051344000579","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,409892.7,409892.7,10371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933825,492715.00
05/10/2016 22:30,2,0.000,ALERT,212.61,301.77,60.039,1462933803,"201051344000890","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,406341.6,406341.6,34784,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933827,492716.00
05/10/2016 22:30,2,0.000,ALERT,213.06,301.77,60.012,1462933803,"201051344000438","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,408485.3,408485.3,34795,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933828,492717.00
05/10/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1462933803,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,401237.3,401237.3,34949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933830,492718.00
05/10/2016 22:30,2,0.000,ALERT,212.38,301.77,60.002,1462933803,"274151322000083","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,671511.0,671511.0,23774,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933832,492719.00
05/10/2016 22:30,2,0.000,ALERT,213.06,301.77,60.002,1462933803,"274151322000076","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,714793.1,714793.1,23768,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933834,492720.00
05/10/2016 22:30,2,0.000,ALERT,213.06,304.18,60.012,1462933803,"201051344000868","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,395160.2,395160.2,30025,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933836,492721.00
05/10/2016 22:30,2,0.000,ALERT,212.38,302.68,60.002,1462933803,"274151322000095","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,707544.8,707544.8,23674,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933838,492722.00
05/10/2016 22:30,2,0.000,ALERT,213.06,303.28,60.002,1462933803,"201051344000988","219011344069620",0.00,12.30,0,297.87,304.48,0.0,0.0,0.000,392453.1,392453.1,30319,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933839,492723.00
05/10/2016 22:30,2,0.000,ALERT,212.61,300.87,59.991,1462933803,"201051344001025","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,406183.0,406183.0,34835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933841,492724.00
05/10/2016 22:30,2,0.000,ALERT,213.06,303.58,60.002,1462933803,"201051344000458","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,403150.1,403150.1,30241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933843,492725.00
05/10/2016 22:30,2,0.000,ALERT,213.74,303.58,60.007,1462933803,"201051344000853","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,401658.3,401658.3,29840,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933845,492726.00
05/10/2016 22:30,2,0.000,ALERT,213.06,301.47,59.996,1462933803,"201051344000685","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,407991.1,407991.1,34674,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933847,492727.00
05/10/2016 22:30,2,0.000,ALERT,212.83,301.17,60.012,1462933803,"201051344000917","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,404873.7,404873.7,34671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933848,492728.00
05/10/2016 22:30,2,0.000,ALERT,213.06,301.77,60.018,1462933803,"201051344001145","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,410082.0,410082.0,34530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933850,492729.00
05/10/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1462933803,"201051344000651","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,402238.6,402238.6,34893,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933852,492730.00
05/10/2016 22:30,2,0.000,ALERT,211.93,302.07,60.012,1462933803,"274151322000088","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,649531.2,649531.2,23445,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933854,492731.00
05/10/2016 22:30,2,0.000,ALERT,212.83,301.17,60.007,1462933803,"274151322000068","219011344069620",0.00,13.30,0,299.07,302.07,0.0,0.0,0.000,545665.6,545665.6,24892,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933856,492732.00
05/10/2016 22:30,2,0.000,ALERT,212.61,301.47,60.007,1462933803,"201051344001135","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,398373.3,398373.3,34839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933857,492733.00
05/10/2016 22:30,2,0.000,ALERT,212.83,303.88,60.012,1462933803,"201051344000594","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,406695.9,406695.9,30284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933859,492734.00
05/10/2016 22:30,2,0.000,ALERT,212.83,301.17,60.007,1462933803,"201051344001203","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,405220.3,405220.3,34852,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933861,492735.00
05/10/2016 22:30,2,0.000,ALERT,212.16,301.77,59.996,1462933803,"274151322000054","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,663596.5,663596.5,23474,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933863,492736.00
05/10/2016 22:30,2,0.000,ALERT,213.29,302.98,60.007,1462933803,"201051344000867","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,394433.4,394433.4,30284,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933864,492737.00
05/10/2016 22:30,2,0.000,ALERT,212.61,301.47,59.965,1462933803,"201051344001093","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,403887.9,403887.9,34723,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933866,492738.00
05/10/2016 22:30,2,0.000,ALERT,212.83,302.98,60.034,1462933803,"201051344000900","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,409966.8,409966.8,29670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933868,492739.00
05/10/2016 22:30,2,0.000,ALERT,213.29,302.37,59.965,1462933803,"201051344000648","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,402192.5,402192.5,29969,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933870,492740.00
05/10/2016 22:30,2,0.000,ALERT,213.06,303.88,59.959,1462933803,"201051344000569","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,411135.3,411135.3,29606,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933872,492741.00
05/10/2016 22:30,2,0.000,ALERT,213.06,303.28,60.007,1462933803,"201051344000983","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,402768.4,402768.4,30075,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933873,492742.00
05/10/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1462933803,"201051344001158","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,397260.9,397260.9,30338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462933875,492743.00
05/10/2016 22:30,2,0.000,ALERT,213.51,303.88,60.007,1462933803,"201051344000576","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,404156.4,404156.4,29749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933877,492744.00
05/10/2016 22:30,2,0.000,ALERT,212.38,301.17,60.002,1462933803,"274151322000087","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,637406.7,637406.7,23554,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462933879,492745.00
05/10/2016 22:45,2,0.000,ALERT,212.38,301.17,59.959,1462934704,"201051344000645","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,403824.9,403824.9,29891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934706,492746.00
05/10/2016 22:45,2,0.000,ALERT,211.48,299.37,59.996,1462934704,"274151322000085","219011344069620",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,665796.0,665796.0,23485,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934707,492747.00
05/10/2016 22:45,2,0.000,ALERT,212.38,300.57,60.012,1462934704,"201051344000633","219011344069620",0.00,12.00,0,298.17,304.48,0.0,0.0,0.000,394776.5,394776.5,30360,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934709,492748.00
05/10/2016 22:45,2,0.000,ALERT,211.93,301.17,60.034,1462934704,"201051344000469","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,396144.4,396144.4,30299,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934711,492749.00
05/10/2016 22:45,2,0.000,ALERT,211.48,299.67,60.012,1462934704,"201051344000646","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,399945.2,399945.2,34861,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934713,492750.00
05/10/2016 22:45,2,0.000,ALERT,211.03,299.07,60.002,1462934704,"274151322000052","219011344069620",0.00,13.00,0,298.17,304.18,0.0,0.0,0.000,677573.7,677573.7,23706,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934715,492751.00
05/10/2016 22:45,2,0.000,ALERT,211.93,300.27,60.007,1462934704,"201051344000585","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,406330.7,406330.7,34865,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934716,492752.00
05/10/2016 22:45,2,0.000,ALERT,211.70,300.27,60.007,1462934704,"201051344001230","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,403655.5,403655.5,34660,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934718,492753.00
05/10/2016 22:45,2,0.000,ALERT,211.93,300.57,60.012,1462934704,"201051344000582","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,397176.7,397176.7,34835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934720,492754.00
05/10/2016 22:45,2,0.000,ALERT,211.25,299.97,60.002,1462934704,"201051344000955","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,409182.7,409182.7,34767,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934722,492755.00
05/10/2016 22:45,2,0.000,ALERT,211.25,299.37,59.996,1462934704,"274151322000094","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,545926.1,545926.1,24687,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934724,492756.00
05/10/2016 22:45,2,0.000,ALERT,211.70,301.77,60.012,1462934704,"201051344000579","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,409892.7,409892.7,10373,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934726,492757.00
05/10/2016 22:45,2,0.000,ALERT,211.48,300.27,60.002,1462934704,"201051344000890","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,406341.6,406341.6,34786,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934727,492758.00
05/10/2016 22:45,2,0.000,ALERT,211.48,299.67,59.975,1462934704,"201051344000438","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,408485.3,408485.3,34797,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934729,492759.00
05/10/2016 22:45,2,0.000,ALERT,211.93,299.37,59.981,1462934704,"201051344000417","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,401237.3,401237.3,34951,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934731,492760.00
05/10/2016 22:45,2,0.000,ALERT,211.25,300.27,59.996,1462934704,"274151322000083","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,671511.0,671511.0,23776,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934733,492761.00
05/10/2016 22:45,2,0.000,ALERT,211.70,299.37,60.002,1462934704,"274151322000076","219011344069620",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,714793.1,714793.1,23770,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934734,492762.00
05/10/2016 22:45,2,0.000,ALERT,211.70,301.77,60.012,1462934704,"201051344000868","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,395160.2,395160.2,30027,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934736,492763.00
05/10/2016 22:45,2,0.000,ALERT,211.25,300.87,60.012,1462934704,"274151322000095","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,707544.8,707544.8,23676,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934738,492764.00
05/10/2016 22:45,2,0.000,ALERT,211.70,300.87,59.965,1462934704,"201051344000988","219011344069620",0.00,12.30,0,297.57,304.78,0.0,0.0,0.000,392453.1,392453.1,30321,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934740,492765.00
05/10/2016 22:45,2,0.000,ALERT,211.48,299.37,60.002,1462934704,"201051344001025","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,406183.0,406183.0,34837,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934742,492766.00
05/10/2016 22:45,2,0.000,ALERT,211.48,300.87,60.007,1462934704,"201051344000458","219011344069620",0.00,13.30,0,300.27,305.98,0.0,0.0,0.000,403150.1,403150.1,30243,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934744,492767.00
05/10/2016 22:45,2,0.000,ALERT,212.16,300.87,59.965,1462934704,"201051344000853","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,401658.3,401658.3,29842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934746,492768.00
05/10/2016 22:45,2,0.000,ALERT,211.93,299.97,60.007,1462934704,"201051344000685","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,407991.1,407991.1,34676,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934747,492769.00
05/10/2016 22:45,2,0.000,ALERT,211.93,299.67,60.007,1462934704,"201051344000917","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,404873.7,404873.7,34673,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934749,492770.00
05/10/2016 22:45,2,0.000,ALERT,211.93,300.27,60.012,1462934704,"201051344001145","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,410082.0,410082.0,34532,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934751,492771.00
05/10/2016 22:45,2,0.000,ALERT,211.70,299.37,60.012,1462934704,"201051344000651","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,402238.6,402238.6,34895,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934753,492772.00
05/10/2016 22:45,2,0.000,ALERT,210.80,299.07,59.996,1462934704,"274151322000088","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,649531.2,649531.2,23447,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934755,492773.00
05/10/2016 22:45,2,0.000,ALERT,211.93,298.77,60.002,1462934704,"274151322000068","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,545665.6,545665.6,24894,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934756,492774.00
05/10/2016 22:45,2,0.000,ALERT,211.48,299.97,60.018,1462934704,"201051344001135","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,398373.3,398373.3,34841,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934758,492775.00
05/10/2016 22:45,2,0.000,ALERT,211.48,301.77,60.007,1462934704,"201051344000594","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,406695.9,406695.9,30286,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934760,492776.00
05/10/2016 22:45,2,0.000,ALERT,211.70,299.97,60.023,1462934704,"201051344001203","219011344069620",0.00,12.30,0,298.77,305.38,0.0,0.0,0.000,405220.3,405220.3,34854,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934762,492777.00
05/10/2016 22:45,2,0.000,ALERT,211.03,299.67,60.012,1462934704,"274151322000054","219011344069620",0.00,13.30,0,298.47,304.18,0.0,0.0,0.000,663596.5,663596.5,23476,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934764,492778.00
05/10/2016 22:45,2,0.000,ALERT,211.93,300.87,60.012,1462934704,"201051344000867","219011344069620",0.00,12.70,0,299.97,305.38,0.0,0.0,0.000,394433.4,394433.4,30286,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934765,492779.00
05/10/2016 22:45,2,0.000,ALERT,211.70,299.97,60.007,1462934704,"201051344001093","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,403887.9,403887.9,34725,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934767,492780.00
05/10/2016 22:45,2,0.000,ALERT,211.48,300.87,60.028,1462934704,"201051344000900","219011344069620",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,409966.8,409966.8,29672,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934769,492781.00
05/10/2016 22:45,2,0.000,ALERT,211.93,300.27,60.007,1462934704,"201051344000648","219011344069620",0.00,11.70,0,299.67,305.08,0.0,0.0,0.000,402192.5,402192.5,29971,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934771,492782.00
05/10/2016 22:45,2,0.000,ALERT,211.93,301.47,60.007,1462934704,"201051344000569","219011344069620",0.00,12.30,0,300.57,305.98,0.0,0.0,0.000,411135.3,411135.3,29608,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934772,492783.00
05/10/2016 22:45,2,0.000,ALERT,211.70,301.17,60.002,1462934704,"201051344000983","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,402768.4,402768.4,30077,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934774,492784.00
05/10/2016 22:45,2,0.000,ALERT,211.70,300.87,59.970,1462934704,"201051344001158","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,397260.9,397260.9,30340,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934776,492785.00
05/10/2016 22:45,2,0.000,ALERT,212.16,301.17,60.007,1462934704,"201051344000576","219011344069620",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,404156.4,404156.4,29751,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462934778,492786.00
05/10/2016 22:45,2,0.000,ALERT,211.25,298.17,60.002,1462934704,"274151322000087","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,637406.7,637406.7,23556,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462934780,492787.00
05/10/2016 23:00,2,0.000,ALERT,212.61,301.47,60.002,1462935604,"201051344000645","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,403824.9,403824.9,29893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935606,492788.00
05/10/2016 23:00,2,0.000,ALERT,211.70,299.97,60.002,1462935604,"274151322000085","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,665796.0,665796.0,23487,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935608,492789.00
05/10/2016 23:00,2,0.000,ALERT,212.61,301.17,60.034,1462935604,"201051344000633","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,394776.5,394776.5,30362,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935609,492790.00
05/10/2016 23:00,2,0.000,ALERT,212.16,301.17,60.012,1462935604,"201051344000469","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,396144.4,396144.4,30301,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935611,492791.00
05/10/2016 23:00,2,0.000,ALERT,211.93,300.57,60.028,1462935604,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,399945.2,399945.2,34863,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935613,492792.00
05/10/2016 23:00,2,0.000,ALERT,211.25,300.87,60.028,1462935604,"274151322000052","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,677573.7,677573.7,23708,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462935615,492793.00
05/10/2016 23:00,2,0.000,ALERT,212.38,300.87,60.012,1462935604,"201051344000585","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,406330.7,406330.7,34867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935617,492794.00
05/10/2016 23:00,2,0.000,ALERT,211.93,300.87,60.023,1462935604,"201051344001230","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,403655.5,403655.5,34662,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935618,492795.00
05/10/2016 23:00,2,0.000,ALERT,212.61,301.47,60.012,1462935604,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,397176.7,397176.7,34837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935620,492796.00
05/10/2016 23:00,2,0.000,ALERT,211.70,300.87,60.007,1462935604,"201051344000955","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,409182.7,409182.7,34769,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935622,492797.00
05/10/2016 23:00,2,0.000,ALERT,211.70,299.67,59.986,1462935604,"274151322000094","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,545926.1,545926.1,24689,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935624,492798.00
