ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/10/2016 23:00,2,0.000,ALERT,212.16,302.07,60.002,1462935604,"201051344000579","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,409892.7,409892.7,10375,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935626,492799.00
05/10/2016 23:00,2,0.000,ALERT,211.93,300.87,60.007,1462935604,"201051344000890","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,406341.6,406341.6,34788,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935628,492800.00
05/10/2016 23:00,2,0.000,ALERT,212.38,300.57,60.002,1462935604,"201051344000438","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,408485.3,408485.3,34799,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935629,492801.00
05/10/2016 23:00,2,0.000,ALERT,212.38,299.97,60.007,1462935604,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,401237.3,401237.3,34953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935631,492802.00
05/10/2016 23:00,2,0.000,ALERT,211.70,300.87,59.996,1462935604,"274151322000083","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,671511.0,671511.0,23778,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935633,492803.00
05/10/2016 23:00,2,0.000,ALERT,212.38,299.97,60.018,1462935604,"274151322000076","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,714793.1,714793.1,23772,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935635,492804.00
05/10/2016 23:00,2,0.000,ALERT,212.16,302.37,59.965,1462935604,"201051344000868","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,395160.2,395160.2,30029,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935636,492805.00
05/10/2016 23:00,2,0.000,ALERT,211.70,301.17,59.991,1462935604,"274151322000095","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,707544.8,707544.8,23678,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462935638,492806.00
05/10/2016 23:00,2,0.000,ALERT,212.16,301.47,60.028,1462935604,"201051344000988","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,392453.1,392453.1,30323,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935640,492807.00
05/10/2016 23:00,2,0.000,ALERT,212.16,299.97,59.991,1462935604,"201051344001025","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,406183.0,406183.0,34839,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935642,492808.00
05/10/2016 23:00,2,0.000,ALERT,212.38,301.77,60.028,1462935604,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,403150.1,403150.1,30245,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935644,492809.00
05/10/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1462935604,"201051344000853","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,401658.3,401658.3,29844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935645,492810.00
05/10/2016 23:00,2,0.000,ALERT,212.61,300.87,59.996,1462935604,"201051344000685","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,407991.1,407991.1,34678,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462935647,492811.00
05/10/2016 23:00,2,0.000,ALERT,212.38,300.27,59.959,1462935604,"201051344000917","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,404873.7,404873.7,34675,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462935649,492812.00
05/10/2016 23:00,2,0.000,ALERT,212.61,300.87,60.007,1462935604,"201051344001145","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,410082.0,410082.0,34534,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462935651,492813.00
05/10/2016 23:00,2,0.000,ALERT,212.38,300.27,59.981,1462935604,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,402238.6,402238.6,34897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935653,492814.00
05/10/2016 23:00,2,0.000,ALERT,211.25,300.87,59.991,1462935604,"274151322000088","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,649531.2,649531.2,23449,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462935654,492815.00
05/10/2016 23:00,2,0.000,ALERT,212.38,299.67,59.991,1462935604,"274151322000068","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,545665.6,545665.6,24896,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935656,492816.00
05/10/2016 23:00,2,0.000,ALERT,211.93,300.87,59.991,1462935604,"201051344001135","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,398373.3,398373.3,34843,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462935658,492817.00
05/10/2016 23:00,2,0.000,ALERT,211.93,302.37,59.991,1462935604,"201051344000594","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,406695.9,406695.9,30288,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935660,492818.00
05/10/2016 23:00,2,0.000,ALERT,212.38,300.27,59.996,1462935604,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,405220.3,405220.3,34856,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462935662,492819.00
05/10/2016 23:00,2,0.000,ALERT,211.70,300.87,59.986,1462935604,"274151322000054","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,663596.5,663596.5,23478,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935664,492820.00
05/10/2016 23:00,2,0.000,ALERT,212.61,301.47,59.991,1462935604,"201051344000867","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,394433.4,394433.4,30288,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935666,492821.00
05/10/2016 23:00,2,0.000,ALERT,212.38,300.57,59.949,1462935604,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,403887.9,403887.9,34727,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462935667,492822.00
05/10/2016 23:00,2,0.000,ALERT,212.16,301.77,59.949,1462935604,"201051344000900","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,409966.8,409966.8,29674,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935669,492823.00
05/10/2016 23:00,2,0.000,ALERT,212.61,301.17,59.970,1462935604,"201051344000648","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,402192.5,402192.5,29973,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462935671,492824.00
05/10/2016 23:00,2,0.000,ALERT,212.38,302.37,60.034,1462935604,"201051344000569","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,411135.3,411135.3,29610,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935673,492825.00
05/10/2016 23:00,2,0.000,ALERT,212.16,301.77,59.991,1462935604,"201051344000983","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,402768.4,402768.4,30079,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935675,492826.00
05/10/2016 23:00,2,0.000,ALERT,212.16,301.47,59.954,1462935604,"201051344001158","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,397260.9,397260.9,30342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935676,492827.00
05/10/2016 23:00,2,0.000,ALERT,212.61,302.07,59.991,1462935604,"201051344000576","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,404156.4,404156.4,29753,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935678,492828.00
05/10/2016 23:00,2,0.000,ALERT,211.93,299.67,59.991,1462935604,"274151322000087","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,637406.7,637406.7,23558,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462935680,492829.00
05/10/2016 23:15,2,0.000,ALERT,212.61,301.47,59.991,1462936504,"201051344000645","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,403824.9,403824.9,29895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936506,492830.00
05/10/2016 23:15,2,0.000,ALERT,211.93,300.27,59.981,1462936504,"274151322000085","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,665796.0,665796.0,23489,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936507,492831.00
05/10/2016 23:15,2,0.000,ALERT,212.83,301.17,59.986,1462936504,"201051344000633","219011344069620",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,394776.5,394776.5,30364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936509,492832.00
05/10/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1462936504,"201051344000469","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,396144.4,396144.4,30303,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936511,492833.00
05/10/2016 23:15,2,0.000,ALERT,211.70,300.87,59.991,1462936504,"201051344000646","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,399945.2,399945.2,34865,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936513,492834.00
05/10/2016 23:15,2,0.000,ALERT,211.48,299.67,59.981,1462936504,"274151322000052","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,677573.7,677573.7,23710,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936515,492835.00
05/10/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1462936504,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,406330.7,406330.7,34869,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936516,492836.00
05/10/2016 23:15,2,0.000,ALERT,211.93,301.17,60.018,1462936504,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,403655.5,403655.5,34664,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936518,492837.00
05/10/2016 23:15,2,0.000,ALERT,212.38,301.77,59.975,1462936504,"201051344000582","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,397176.7,397176.7,34839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936520,492838.00
05/10/2016 23:15,2,0.000,ALERT,211.70,300.57,59.970,1462936504,"201051344000955","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,409182.7,409182.7,34771,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462936522,492839.00
05/10/2016 23:15,2,0.000,ALERT,211.70,299.67,59.965,1462936504,"274151322000094","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,545926.1,545926.1,24691,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936524,492840.00
05/10/2016 23:15,2,0.000,ALERT,212.16,302.07,59.970,1462936504,"201051344000579","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,409892.7,409892.7,10377,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936526,492841.00
05/10/2016 23:15,2,0.000,ALERT,211.70,300.87,59.970,1462936504,"201051344000890","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,406341.6,406341.6,34790,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936527,492842.00
05/10/2016 23:15,2,0.000,ALERT,211.93,300.87,59.986,1462936504,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,408485.3,408485.3,34801,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936529,492843.00
05/10/2016 23:15,2,0.000,ALERT,212.16,300.27,59.981,1462936504,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,401237.3,401237.3,34955,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462936531,492844.00
05/10/2016 23:15,2,0.000,ALERT,211.70,300.57,59.944,1462936504,"274151322000083","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,671511.0,671511.0,23780,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936533,492845.00
05/10/2016 23:15,2,0.000,ALERT,212.16,299.37,59.938,1462936504,"274151322000076","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,714793.1,714793.1,23774,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936535,492846.00
05/10/2016 23:15,2,0.000,ALERT,212.16,302.07,59.959,1462936504,"201051344000868","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,395160.2,395160.2,30031,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936537,492847.00
05/10/2016 23:15,2,0.000,ALERT,211.70,300.57,59.970,1462936504,"274151322000095","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,707544.8,707544.8,23680,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936539,492848.00
05/10/2016 23:15,2,0.000,ALERT,212.16,301.17,59.959,1462936504,"201051344000988","219011344069620",0.00,12.70,0,297.26,303.28,0.0,0.0,0.000,392453.1,392453.1,30325,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936540,492849.00
05/10/2016 23:15,2,0.000,ALERT,211.70,299.97,59.970,1462936504,"201051344001025","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,406183.0,406183.0,34841,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936542,492850.00
05/10/2016 23:15,2,0.000,ALERT,212.16,301.47,59.938,1462936504,"201051344000458","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,403150.1,403150.1,30247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462936544,492851.00
05/10/2016 23:15,2,0.000,ALERT,212.83,301.17,59.965,1462936504,"201051344000853","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,401658.3,401658.3,29846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936546,492852.00
05/10/2016 23:15,2,0.000,ALERT,212.38,301.17,59.965,1462936504,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,407991.1,407991.1,34680,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462936547,492853.00
05/10/2016 23:15,2,0.000,ALERT,212.16,300.27,60.007,1462936504,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,404873.7,404873.7,34677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936549,492854.00
05/10/2016 23:15,2,0.000,ALERT,212.38,300.87,59.965,1462936504,"201051344001145","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,410082.0,410082.0,34536,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936551,492855.00
05/10/2016 23:15,2,0.000,ALERT,212.16,299.67,60.002,1462936504,"201051344000651","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,402238.6,402238.6,34899,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936553,492856.00
05/10/2016 23:15,2,0.000,ALERT,211.48,299.67,59.944,1462936504,"274151322000088","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,649531.2,649531.2,23451,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936555,492857.00
05/10/2016 23:15,2,0.000,ALERT,212.16,298.77,59.928,1462936504,"274151322000068","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,545665.6,545665.6,24898,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936556,492858.00
05/10/2016 23:15,2,0.000,ALERT,211.70,301.17,59.970,1462936504,"201051344001135","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,398373.3,398373.3,34845,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936558,492859.00
05/10/2016 23:15,2,0.000,ALERT,212.16,302.07,59.933,1462936504,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,406695.9,406695.9,30290,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936560,492860.00
05/10/2016 23:15,2,0.000,ALERT,212.16,300.57,59.981,1462936504,"201051344001203","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,405220.3,405220.3,34858,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936562,492861.00
05/10/2016 23:15,2,0.000,ALERT,211.48,299.97,59.965,1462936504,"274151322000054","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,663596.5,663596.5,23480,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462936564,492862.00
05/10/2016 23:15,2,0.000,ALERT,212.38,301.17,59.959,1462936504,"201051344000867","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,394433.4,394433.4,30290,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936566,492863.00
05/10/2016 23:15,2,0.000,ALERT,211.93,300.87,59.975,1462936504,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,403887.9,403887.9,34729,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936567,492864.00
05/10/2016 23:15,2,0.000,ALERT,212.16,301.47,59.933,1462936504,"201051344000900","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,409966.8,409966.8,29676,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936569,492865.00
05/10/2016 23:15,2,0.000,ALERT,212.38,300.87,59.938,1462936504,"201051344000648","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,402192.5,402192.5,29975,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462936571,492866.00
05/10/2016 23:15,2,0.000,ALERT,212.16,301.47,59.975,1462936504,"201051344000569","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,411135.3,411135.3,29612,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936573,492867.00
05/10/2016 23:15,2,0.000,ALERT,212.16,301.47,60.002,1462936504,"201051344000983","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,402768.4,402768.4,30081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936575,492868.00
05/10/2016 23:15,2,0.000,ALERT,212.16,300.87,60.007,1462936504,"201051344001158","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,397260.9,397260.9,30344,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936576,492869.00
05/10/2016 23:15,2,0.000,ALERT,212.61,301.77,59.970,1462936504,"201051344000576","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,404156.4,404156.4,29755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936578,492870.00
05/10/2016 23:15,2,0.000,ALERT,211.93,300.27,59.975,1462936504,"274151322000087","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,637406.7,637406.7,23560,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462936580,492871.00
05/10/2016 23:30,2,0.000,ALERT,212.83,302.07,60.002,1462937403,"201051344000645","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,403824.9,403824.9,29897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937405,492872.00
05/10/2016 23:30,2,0.000,ALERT,212.16,300.57,60.002,1462937403,"274151322000085","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,665796.0,665796.0,23491,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937407,492873.00
05/10/2016 23:30,2,0.000,ALERT,213.06,301.77,60.007,1462937403,"201051344000633","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,394776.5,394776.5,30366,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937409,492874.00
05/10/2016 23:30,2,0.000,ALERT,212.61,301.77,60.002,1462937403,"201051344000469","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,396144.4,396144.4,30305,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937411,492875.00
05/10/2016 23:30,2,0.000,ALERT,211.93,300.87,60.007,1462937403,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,399945.2,399945.2,34867,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937413,492876.00
05/10/2016 23:30,2,0.000,ALERT,211.93,301.47,59.975,1462937403,"274151322000052","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,677573.7,677573.7,23712,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937414,492877.00
05/10/2016 23:30,2,0.000,ALERT,212.38,301.17,60.007,1462937403,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,406330.7,406330.7,34871,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937416,492878.00
05/10/2016 23:30,2,0.000,ALERT,212.16,301.17,60.002,1462937403,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,403655.5,403655.5,34666,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937418,492879.00
05/10/2016 23:30,2,0.000,ALERT,212.83,302.07,59.981,1462937403,"201051344000582","219011344069620",0.00,11.70,0,299.97,302.98,0.0,0.0,0.000,397176.7,397176.7,34841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937420,492880.00
05/10/2016 23:30,2,0.000,ALERT,211.93,301.17,60.002,1462937403,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,409182.7,409182.7,34773,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937421,492881.00
05/10/2016 23:30,2,0.000,ALERT,212.16,300.27,59.991,1462937403,"274151322000094","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,545926.1,545926.1,24693,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937423,492882.00
05/10/2016 23:30,2,0.000,ALERT,212.38,302.37,59.996,1462937403,"201051344000579","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,409892.7,409892.7,10379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937425,492883.00
05/10/2016 23:30,2,0.000,ALERT,212.16,301.47,59.996,1462937403,"201051344000890","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,406341.6,406341.6,34792,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937427,492884.00
05/10/2016 23:30,2,0.000,ALERT,212.38,300.57,60.012,1462937403,"201051344000438","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,408485.3,408485.3,34803,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937429,492885.00
05/10/2016 23:30,2,0.000,ALERT,212.38,300.27,60.007,1462937403,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,401237.3,401237.3,34957,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937431,492886.00
05/10/2016 23:30,2,0.000,ALERT,212.16,301.47,59.965,1462937403,"274151322000083","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,671511.0,671511.0,23782,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937432,492887.00
05/10/2016 23:30,2,0.000,ALERT,212.61,300.87,59.996,1462937403,"274151322000076","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,714793.1,714793.1,23776,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937434,492888.00
05/10/2016 23:30,2,0.000,ALERT,212.38,302.68,60.007,1462937403,"201051344000868","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,395160.2,395160.2,30033,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937436,492889.00
05/10/2016 23:30,2,0.000,ALERT,212.16,302.07,59.996,1462937403,"274151322000095","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,707544.8,707544.8,23682,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937438,492890.00
05/10/2016 23:30,2,0.000,ALERT,212.38,301.77,60.028,1462937403,"201051344000988","219011344069620",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,392453.1,392453.1,30327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937440,492891.00
05/10/2016 23:30,2,0.000,ALERT,212.16,300.27,60.002,1462937403,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,406183.0,406183.0,34843,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937441,492892.00
05/10/2016 23:30,2,0.000,ALERT,212.38,302.07,60.012,1462937403,"201051344000458","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,403150.1,403150.1,30249,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937443,492893.00
05/10/2016 23:30,2,0.000,ALERT,212.83,301.77,60.012,1462937403,"201051344000853","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,401658.3,401658.3,29848,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937445,492894.00
05/10/2016 23:30,2,0.000,ALERT,212.61,301.17,60.018,1462937403,"201051344000685","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,407991.1,407991.1,34682,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937447,492895.00
05/10/2016 23:30,2,0.000,ALERT,212.38,300.57,60.007,1462937403,"201051344000917","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,404873.7,404873.7,34679,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937449,492896.00
05/10/2016 23:30,2,0.000,ALERT,212.38,301.17,59.970,1462937403,"201051344001145","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,410082.0,410082.0,34538,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937451,492897.00
05/10/2016 23:30,2,0.000,ALERT,212.38,300.57,60.012,1462937403,"201051344000651","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,402238.6,402238.6,34901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937452,492898.00
05/10/2016 23:30,2,0.000,ALERT,211.93,300.87,59.986,1462937403,"274151322000088","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,649531.2,649531.2,23453,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937454,492899.00
05/10/2016 23:30,2,0.000,ALERT,212.83,299.67,59.991,1462937403,"274151322000068","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,545665.6,545665.6,24900,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937456,492900.00
05/10/2016 23:30,2,0.000,ALERT,211.93,300.87,60.002,1462937403,"201051344001135","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,398373.3,398373.3,34847,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937458,492901.00
05/10/2016 23:30,2,0.000,ALERT,212.16,302.37,59.991,1462937403,"201051344000594","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,406695.9,406695.9,30292,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937459,492902.00
05/10/2016 23:30,2,0.000,ALERT,212.38,300.87,59.986,1462937403,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,405220.3,405220.3,34860,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937461,492903.00
05/10/2016 23:30,2,0.000,ALERT,211.93,301.77,59.986,1462937403,"274151322000054","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,663596.5,663596.5,23482,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937463,492904.00
05/10/2016 23:30,2,0.000,ALERT,212.83,301.47,59.991,1462937403,"201051344000867","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,394433.4,394433.4,30292,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937465,492905.00
05/10/2016 23:30,2,0.000,ALERT,212.16,300.87,59.981,1462937403,"201051344001093","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,403887.9,403887.9,34731,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937467,492906.00
05/10/2016 23:30,2,0.000,ALERT,212.38,302.07,59.975,1462937403,"201051344000900","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,409966.8,409966.8,29678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937468,492907.00
05/10/2016 23:30,2,0.000,ALERT,212.61,301.17,59.970,1462937403,"201051344000648","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,402192.5,402192.5,29977,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937470,492908.00
05/10/2016 23:30,2,0.000,ALERT,212.61,302.37,60.023,1462937403,"201051344000569","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,411135.3,411135.3,29614,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937472,492909.00
05/10/2016 23:30,2,0.000,ALERT,212.38,302.37,59.991,1462937403,"201051344000983","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,402768.4,402768.4,30083,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937474,492910.00
05/10/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1462937403,"201051344001158","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,397260.9,397260.9,30346,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937476,492911.00
05/10/2016 23:30,2,0.000,ALERT,213.06,302.68,59.949,1462937403,"201051344000576","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,404156.4,404156.4,29757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462937477,492912.00
05/10/2016 23:30,2,0.000,ALERT,212.38,300.57,60.002,1462937403,"274151322000087","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,637406.7,637406.7,23562,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462937479,492913.00
05/10/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1462938303,"201051344000645","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,403824.9,403824.9,29899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462938305,492914.00
05/10/2016 23:45,2,0.000,ALERT,212.61,301.47,59.970,1462938303,"274151322000085","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,665796.0,665796.0,23493,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938307,492915.00
05/10/2016 23:45,2,0.000,ALERT,213.51,302.68,59.981,1462938303,"201051344000633","219011344069620",0.00,12.00,0,298.47,303.88,0.0,0.0,0.000,394776.5,394776.5,30368,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462938309,492916.00
05/10/2016 23:45,2,0.000,ALERT,212.83,302.68,59.975,1462938303,"201051344000469","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,396144.4,396144.4,30307,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462938311,492917.00
05/10/2016 23:45,2,0.000,ALERT,212.61,302.07,59.981,1462938303,"201051344000646","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,399945.2,399945.2,34869,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938312,492918.00
05/10/2016 23:45,2,0.000,ALERT,212.16,302.07,59.975,1462938303,"274151322000052","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,677573.7,677573.7,23714,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938314,492919.00
05/10/2016 23:45,2,0.000,ALERT,213.06,302.07,59.975,1462938303,"201051344000585","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,406330.7,406330.7,34873,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938316,492920.00
05/10/2016 23:45,2,0.000,ALERT,212.83,302.37,59.949,1462938303,"201051344001230","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,403655.5,403655.5,34668,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938318,492921.00
05/10/2016 23:45,2,0.000,ALERT,213.51,302.98,59.975,1462938303,"201051344000582","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,397176.7,397176.7,34843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938320,492922.00
05/10/2016 23:45,2,0.000,ALERT,212.61,302.07,59.975,1462938303,"201051344000955","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,409182.7,409182.7,34775,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938321,492923.00
05/10/2016 23:45,2,0.000,ALERT,212.38,300.87,59.970,1462938303,"274151322000094","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,545926.1,545926.1,24695,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938323,492924.00
05/10/2016 23:45,2,0.000,ALERT,212.61,303.28,59.975,1462938303,"201051344000579","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,409892.7,409892.7,10381,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938325,492925.00
05/10/2016 23:45,2,0.000,ALERT,212.83,302.37,59.986,1462938303,"201051344000890","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,406341.6,406341.6,34794,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462938327,492926.00
05/10/2016 23:45,2,0.000,ALERT,212.83,301.77,59.970,1462938303,"201051344000438","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,408485.3,408485.3,34805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938329,492927.00
05/10/2016 23:45,2,0.000,ALERT,213.06,301.17,59.944,1462938303,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,401237.3,401237.3,34959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462938330,492928.00
05/10/2016 23:45,2,0.000,ALERT,212.38,302.07,59.975,1462938303,"274151322000083","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,671511.0,671511.0,23784,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462938332,492929.00
05/10/2016 23:45,2,0.000,ALERT,213.06,301.47,59.965,1462938303,"274151322000076","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,714793.1,714793.1,23778,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938334,492930.00
05/10/2016 23:45,2,0.000,ALERT,212.83,303.28,59.965,1462938303,"201051344000868","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,395160.2,395160.2,30035,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938336,492931.00
05/10/2016 23:45,2,0.000,ALERT,212.16,302.37,59.970,1462938303,"274151322000095","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,707544.8,707544.8,23684,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462938338,492932.00
05/10/2016 23:45,2,0.000,ALERT,212.61,302.37,59.922,1462938303,"201051344000988","219011344069620",0.00,12.30,0,297.87,304.18,0.0,0.0,0.000,392453.1,392453.1,30329,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938340,492933.00
05/10/2016 23:45,2,0.000,ALERT,212.83,301.17,59.965,1462938303,"201051344001025","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,406183.0,406183.0,34845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938342,492934.00
05/10/2016 23:45,2,0.000,ALERT,212.83,302.98,59.970,1462938303,"201051344000458","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,403150.1,403150.1,30251,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938343,492935.00
05/10/2016 23:45,2,0.000,ALERT,213.29,302.68,59.970,1462938303,"201051344000853","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,401658.3,401658.3,29850,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938345,492936.00
05/10/2016 23:45,2,0.000,ALERT,213.29,302.07,60.007,1462938303,"201051344000685","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,407991.1,407991.1,34684,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938347,492937.00
05/10/2016 23:45,2,0.000,ALERT,213.06,301.47,59.965,1462938303,"201051344000917","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,404873.7,404873.7,34681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462938349,492938.00
05/10/2016 23:45,2,0.000,ALERT,213.06,302.07,59.965,1462938303,"201051344001145","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,410082.0,410082.0,34540,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938351,492939.00
05/10/2016 23:45,2,0.000,ALERT,213.06,301.47,59.965,1462938303,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,402238.6,402238.6,34903,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938352,492940.00
05/10/2016 23:45,2,0.000,ALERT,212.16,301.77,59.965,1462938303,"274151322000088","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,649531.2,649531.2,23455,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938354,492941.00
05/10/2016 23:45,2,0.000,ALERT,212.83,300.87,59.938,1462938303,"274151322000068","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,545665.6,545665.6,24902,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938356,492942.00
05/10/2016 23:45,2,0.000,ALERT,212.61,301.77,59.965,1462938303,"201051344001135","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,398373.3,398373.3,34849,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462938358,492943.00
05/10/2016 23:45,2,0.000,ALERT,212.38,302.98,59.970,1462938303,"201051344000594","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,406695.9,406695.9,30294,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938360,492944.00
05/10/2016 23:45,2,0.000,ALERT,213.06,301.77,59.959,1462938303,"201051344001203","219011344069620",0.00,12.00,0,299.07,305.08,0.0,0.0,0.000,405220.3,405220.3,34862,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938361,492945.00
05/10/2016 23:45,2,0.000,ALERT,212.38,301.77,59.965,1462938303,"274151322000054","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,663596.5,663596.5,23484,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938363,492946.00
05/10/2016 23:45,2,0.000,ALERT,212.83,302.37,59.975,1462938303,"201051344000867","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,394433.4,394433.4,30294,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938365,492947.00
05/10/2016 23:45,2,0.000,ALERT,213.06,302.07,59.965,1462938303,"201051344001093","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,403887.9,403887.9,34733,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462938367,492948.00
05/10/2016 23:45,2,0.000,ALERT,212.61,302.68,59.970,1462938303,"201051344000900","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,409966.8,409966.8,29680,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938369,492949.00
05/10/2016 23:45,2,0.000,ALERT,212.83,301.77,59.912,1462938303,"201051344000648","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,402192.5,402192.5,29979,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938371,492950.00
05/10/2016 23:45,2,0.000,ALERT,212.83,302.98,59.959,1462938303,"201051344000569","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,411135.3,411135.3,29616,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938373,492951.00
05/10/2016 23:45,2,0.000,ALERT,212.83,302.98,59.970,1462938303,"201051344000983","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,402768.4,402768.4,30085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938374,492952.00
05/10/2016 23:45,2,0.000,ALERT,212.83,302.37,59.959,1462938303,"201051344001158","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,397260.9,397260.9,30348,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938376,492953.00
05/10/2016 23:45,2,0.000,ALERT,213.29,302.98,59.933,1462938303,"201051344000576","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,404156.4,404156.4,29759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938378,492954.00
05/10/2016 23:45,2,0.000,ALERT,212.61,301.17,59.975,1462938303,"274151322000087","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,637406.7,637406.7,23564,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462938380,492955.00
